Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,25,1,15,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.3,2.85,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.25,2.95,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,25,5,45,6.5,1.5,1.15,3.45,1.5,0.0,0.0
2018,3,25,6,0,13.0,3.0,1.1,3.7,3.0,0.0,0.0
2018,3,25,6,15,128.0,18.0,1.2,4.5,27.5,74.81,0.0
2018,3,25,6,30,243.0,33.0,1.3,5.3,52.0,188.99,129.18
2018,3,25,6,45,362.0,43.0,1.4,6.15,96.0,274.16,224.97
2018,3,25,7,0,481.0,53.0,1.5,7.0,140.0,369.87,309.81
2018,3,25,7,15,556.0,60.5,1.65,7.4,192.0,443.55,374.01
2018,3,25,7,30,631.0,68.0,1.8,7.8,244.0,521.14,438.84
2018,3,25,7,45,680.0,73.0,1.9,8.2,297.5,581.1,486.99
2018,3,25,8,0,729.0,78.0,2.0,8.6,351.0,642.13,533.45
2018,3,25,8,15,762.5,82.0,2.0,8.9,403.0,687.25,565.44
2018,3,25,8,30,796.0,86.0,2.0,9.2,455.0,735.73,599.18
2018,3,25,8,45,803.5,93.0,2.05,9.55,498.5,765.82,618.82
2018,3,25,9,0,811.0,100.0,2.1,9.9,542.0,793.32,636.5
2018,3,25,9,15,834.0,101.5,2.1,10.1,587.0,824.65,656.74
2018,3,25,9,30,857.0,103.0,2.1,10.3,632.0,853.55,675.01
2018,3,25,9,45,894.0,96.0,2.15,10.5,677.0,875.6,688.82
2018,3,25,10,0,931.0,89.0,2.2,10.7,722.0,901.75,705.61
2018,3,25,10,15,940.0,90.0,2.3,10.85,753.5,909.9,710.39
2018,3,25,10,30,949.0,91.0,2.4,11.0,785.0,914.66,713.12
2018,3,25,10,45,956.0,91.5,2.45,11.15,809.0,913.72,711.55
2018,3,25,11,0,963.0,92.0,2.5,11.3,833.0,909.29,707.74
2018,3,25,11,15,967.5,92.0,2.55,11.4,849.5,898.75,699.95
2018,3,25,11,30,972.0,92.0,2.6,11.5,866.0,884.78,689.92
2018,3,25,11,45,975.0,92.5,2.7,11.6,875.0,866.71,677.49
2018,3,25,12,0,978.0,93.0,2.8,11.7,884.0,845.33,662.74
2018,3,25,12,15,979.0,92.0,2.85,11.8,883.5,817.76,643.22
2018,3,25,12,30,980.0,91.0,2.9,11.9,883.0,787.19,621.53
2018,3,25,12,45,980.0,89.5,2.9,11.95,874.5,752.6,596.57
2018,3,25,13,0,980.0,88.0,2.9,12.0,866.0,715.33,567.6
2018,3,25,13,15,943.5,101.0,2.9,12.0,838.0,666.7,529.23
2018,3,25,13,30,907.0,114.0,2.9,12.0,810.0,618.04,490.22
2018,3,25,13,45,549.5,210.5,2.9,12.0,628.5,470.87,374.13
2018,3,25,14,0,192.0,307.0,2.9,12.0,447.0,359.64,285.65
2018,3,25,14,15,115.5,245.5,2.85,11.95,328.5,263.87,210.2
2018,3,25,14,30,39.0,184.0,2.8,11.9,210.0,179.41,142.85
2018,3,25,14,45,19.5,138.5,2.75,11.85,151.5,131.26,103.91
2018,3,25,15,0,0.0,93.0,2.7,11.8,93.0,86.68,67.58
2018,3,25,15,15,6.5,100.5,2.7,11.8,104.0,94.77,74.35
2018,3,25,15,30,13.0,108.0,2.7,11.8,115.0,101.9,80.22
2018,3,25,15,45,219.5,121.0,2.55,11.6,222.0,120.79,87.19
2018,3,25,16,0,426.0,134.0,2.4,11.4,329.0,121.15,82.64
2018,3,25,16,15,540.5,108.0,2.1,11.05,326.0,75.86,62.56
2018,3,25,16,30,655.0,82.0,1.8,10.7,323.0,54.44,43.66
2018,3,25,16,45,601.5,75.0,1.55,10.3,270.0,51.57,41.23
2018,3,25,17,0,548.0,68.0,1.3,9.9,217.0,48.55,38.55
2018,3,25,17,15,542.5,55.5,1.25,9.15,176.5,40.71,31.39
2018,3,25,17,30,537.0,43.0,1.2,8.4,136.0,32.35,23.57
2018,3,25,17,45,428.0,35.0,1.2,7.65,93.0,27.45,18.55
2018,3,25,18,0,319.0,27.0,1.2,6.9,50.0,22.47,9.25
2018,3,25,18,15,170.0,15.0,1.2,6.65,26.0,14.3,0.0
2018,3,25,18,30,21.0,3.0,1.2,6.4,2.0,0.0,0.0
2018,3,25,18,45,10.5,1.5,1.25,6.15,1.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.35,4.05,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.55,2.55,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.65,2.1,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.75,1.9,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.8,1.8,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.8,1.7,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.8,1.6,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.8,1.4,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.8,1.25,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.8,1.1,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.9,0.9,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.9,0.8,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.9,0.7,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.0,0.95,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.1,1.2,0.0,0.0,0.0
2018,3,26,5,45,30.0,3.0,2.2,1.5,2.5,0.0,0.0
2018,3,26,6,0,60.0,6.0,2.3,1.8,5.0,0.0,0.0
2018,3,26,6,15,233.5,17.0,2.5,2.6,34.0,122.38,0.0
2018,3,26,6,30,407.0,28.0,2.7,3.4,63.0,266.19,194.79
2018,3,26,6,45,516.0,35.0,2.95,4.15,110.5,344.52,287.5
2018,3,26,7,0,625.0,42.0,3.2,4.9,158.0,437.85,372.59
2018,3,26,7,15,687.0,47.0,3.45,5.7,211.5,506.4,433.55
2018,3,26,7,30,749.0,52.0,3.7,6.5,265.0,577.6,493.83
2018,3,26,7,45,788.0,56.0,3.9,7.3,319.5,633.79,538.08
2018,3,26,8,0,827.0,60.0,4.1,8.1,374.0,690.18,580.61
2018,3,26,8,15,852.5,63.5,4.2,8.75,426.0,729.3,608.39
2018,3,26,8,30,878.0,67.0,4.3,9.4,478.0,773.19,639.25
2018,3,26,8,45,896.0,69.5,4.4,10.05,526.0,808.2,662.74
2018,3,26,9,0,914.0,72.0,4.5,10.7,574.0,840.98,684.28
2018,3,26,9,15,928.5,73.5,4.55,11.25,618.0,867.14,700.6
2018,3,26,9,30,943.0,75.0,4.6,11.8,662.0,890.46,714.78
2018,3,26,9,45,954.5,76.0,4.6,12.3,700.0,907.62,724.21
2018,3,26,10,0,966.0,77.0,4.6,12.8,738.0,921.53,731.36
2018,3,26,10,15,972.0,78.5,4.6,13.2,768.5,927.88,733.45
2018,3,26,10,30,978.0,80.0,4.6,13.6,799.0,930.72,733.2
2018,3,26,10,45,982.5,81.0,4.6,13.95,822.5,928.17,729.42
2018,3,26,11,0,987.0,82.0,4.6,14.3,846.0,922.05,723.29
2018,3,26,11,15,991.5,81.5,4.55,14.55,862.0,910.79,713.57
2018,3,26,11,30,996.0,81.0,4.5,14.8,878.0,896.03,701.54
2018,3,26,11,45,999.0,79.5,4.5,15.05,885.5,875.59,685.98
2018,3,26,12,0,1002.0,78.0,4.5,15.3,893.0,851.81,668.16
2018,3,26,12,15,997.5,80.5,4.45,15.45,891.5,823.16,646.83
2018,3,26,12,30,993.0,83.0,4.4,15.6,890.0,791.65,623.49
2018,3,26,12,45,985.5,85.5,4.35,15.75,879.5,755.4,596.7
2018,3,26,13,0,978.0,88.0,4.3,15.9,869.0,716.86,566.24
2018,3,26,13,15,972.0,88.5,4.25,15.9,851.5,675.29,533.19
2018,3,26,13,30,966.0,89.0,4.2,15.9,834.0,631.79,498.01
2018,3,26,13,45,957.5,89.0,4.2,15.95,808.0,584.79,459.49
2018,3,26,14,0,949.0,89.0,4.2,16.0,782.0,536.49,419.0
2018,3,26,14,15,938.5,88.0,4.15,15.95,749.5,485.4,375.34
2018,3,26,14,30,928.0,87.0,4.1,15.9,717.0,433.66,330.12
2018,3,26,14,45,914.5,86.0,4.05,15.9,678.0,380.52,282.76
2018,3,26,15,0,901.0,85.0,4.0,15.9,639.0,327.49,234.81
2018,3,26,15,15,884.5,83.0,4.0,15.9,595.0,273.32,186.05
2018,3,26,15,30,868.0,81.0,4.0,15.9,551.0,220.04,139.27
2018,3,26,15,45,844.5,78.0,3.65,15.5,502.0,159.63,90.55
2018,3,26,16,0,821.0,75.0,3.3,15.1,453.0,107.88,56.15
2018,3,26,16,15,788.5,72.0,2.95,14.5,401.0,58.46,37.52
2018,3,26,16,30,756.0,69.0,2.6,13.9,349.0,49.48,38.67
2018,3,26,16,45,711.0,64.5,2.25,13.3,296.0,47.86,37.4
2018,3,26,17,0,666.0,60.0,1.9,12.7,243.0,42.1,32.32
2018,3,26,17,15,582.5,53.5,1.95,11.85,189.0,38.92,29.43
2018,3,26,17,30,499.0,47.0,2.0,11.0,135.0,35.69,26.28
2018,3,26,17,45,370.5,38.0,2.0,10.2,91.0,30.04,20.64
2018,3,26,18,0,242.0,29.0,2.0,9.4,47.0,24.26,11.26
2018,3,26,18,15,131.0,16.0,2.0,9.2,24.5,15.25,0.0
2018,3,26,18,30,20.0,3.0,2.0,9.0,2.0,0.0,0.0
2018,3,26,18,45,10.0,1.5,2.05,8.75,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,2.05,8.05,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,2.0,7.45,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.95,7.15,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.9,6.85,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.9,6.15,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.9,5.85,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.0,5.15,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,2.05,4.85,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,2.15,4.45,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.2,4.4,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.25,4.4,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,2.35,4.4,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,2.4,4.4,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,2.35,4.4,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,2.25,4.35,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,2.15,4.25,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,2.05,4.55,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,3,27,5,45,26.0,3.5,2.0,5.2,3.0,0.0,0.0
2018,3,27,6,0,52.0,7.0,2.0,5.5,6.0,0.0,0.0
2018,3,27,6,15,209.5,18.5,2.2,6.4,34.5,113.78,0.0
2018,3,27,6,30,367.0,30.0,2.4,7.3,63.0,250.75,187.37
2018,3,27,6,45,474.0,37.5,2.6,8.25,109.5,332.98,274.52
2018,3,27,7,0,581.0,45.0,2.8,9.2,156.0,423.28,354.8
2018,3,27,7,15,644.0,50.5,2.85,9.9,208.5,486.6,409.99
2018,3,27,7,30,707.0,56.0,2.9,10.6,261.0,557.85,468.65
2018,3,27,7,45,746.5,60.5,3.0,11.3,314.0,613.79,511.8
2018,3,27,8,0,786.0,65.0,3.1,12.0,367.0,670.01,553.09
2018,3,27,8,15,807.5,70.0,3.25,12.6,417.0,713.09,583.49
2018,3,27,8,30,829.0,75.0,3.4,13.2,467.0,754.68,612.13
2018,3,27,8,45,730.5,111.0,3.55,13.8,482.0,738.53,597.21
2018,3,27,9,0,632.0,147.0,3.7,14.4,497.0,710.2,573.61
2018,3,27,9,15,732.5,127.5,3.7,14.85,563.5,779.6,622.91
2018,3,27,9,30,833.0,108.0,3.7,15.3,630.0,845.26,667.71
2018,3,27,9,45,879.5,97.5,3.65,15.75,677.5,871.32,683.04
2018,3,27,10,0,926.0,87.0,3.6,16.2,725.0,901.8,701.69
2018,3,27,10,15,934.0,88.0,3.6,16.6,755.5,909.06,704.27
2018,3,27,10,30,942.0,89.0,3.6,17.0,786.0,912.94,704.81
2018,3,27,10,45,948.5,89.5,3.55,17.35,809.5,911.57,701.67
2018,3,27,11,0,955.0,90.0,3.5,17.7,833.0,906.74,696.33
2018,3,27,11,15,854.5,141.0,3.5,18.0,815.5,866.04,666.52
2018,3,27,11,30,754.0,192.0,3.5,18.3,798.0,820.38,633.44
2018,3,27,11,45,681.0,232.0,3.5,18.55,783.5,781.92,603.32
2018,3,27,12,0,608.0,272.0,3.5,18.8,769.0,741.53,571.58
2018,3,27,12,15,618.5,267.5,3.5,19.0,772.5,724.65,558.81
2018,3,27,12,30,629.0,263.0,3.5,19.2,776.0,704.55,543.46
2018,3,27,12,45,664.0,241.5,3.45,19.4,778.5,683.45,527.65
2018,3,27,13,0,699.0,220.0,3.4,19.6,781.0,658.53,508.7
2018,3,27,13,15,779.5,176.0,3.3,19.7,789.5,637.27,492.68
2018,3,27,13,30,860.0,132.0,3.2,19.8,798.0,610.64,471.76
2018,3,27,13,45,905.5,106.0,3.1,19.95,788.0,574.94,442.63
2018,3,27,14,0,951.0,80.0,3.0,20.1,778.0,532.15,407.17
2018,3,27,14,15,930.5,83.0,2.9,20.2,742.5,480.15,363.65
2018,3,27,14,30,910.0,86.0,2.8,20.3,707.0,428.36,319.41
2018,3,27,14,45,912.0,79.5,2.7,20.4,672.5,376.73,274.06
2018,3,27,15,0,914.0,73.0,2.6,20.5,638.0,323.8,226.81
2018,3,27,15,15,899.0,71.0,2.6,20.5,594.5,269.44,178.86
2018,3,27,15,30,884.0,69.0,2.6,20.5,551.0,215.84,132.58
2018,3,27,15,45,863.0,67.0,2.2,20.3,503.0,162.45,90.01
2018,3,27,16,0,842.0,65.0,1.8,20.1,455.0,110.86,56.0
2018,3,27,16,15,810.5,63.0,1.65,19.5,403.5,54.08,31.28
2018,3,27,16,30,779.0,61.0,1.5,18.9,352.0,43.0,32.21
2018,3,27,16,45,690.5,63.0,1.3,18.3,292.5,46.36,35.33
2018,3,27,17,0,602.0,65.0,1.1,17.7,233.0,45.83,34.94
2018,3,27,17,15,437.5,62.5,1.15,16.75,171.0,46.23,35.28
2018,3,27,17,30,273.0,60.0,1.2,15.8,109.0,45.35,34.23
2018,3,27,17,45,206.5,44.0,1.25,14.85,74.0,33.93,23.62
2018,3,27,18,0,140.0,28.0,1.3,13.9,39.0,21.99,10.15
2018,3,27,18,15,82.5,16.0,1.3,13.6,21.0,15.25,0.0
2018,3,27,18,30,25.0,4.0,1.3,13.3,3.0,0.0,0.0
2018,3,27,18,45,12.5,2.0,1.35,12.95,1.5,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,28,5,45,28.0,3.0,1.65,7.45,3.0,0.0,0.0
2018,3,28,6,0,56.0,6.0,1.7,7.7,6.0,5.72,0.0
2018,3,28,6,15,211.0,18.0,1.95,8.45,35.5,134.86,0.0
2018,3,28,6,30,366.0,30.0,2.2,9.2,65.0,251.98,191.71
2018,3,28,6,45,468.0,38.0,2.5,9.9,111.5,332.26,273.15
2018,3,28,7,0,570.0,46.0,2.8,10.6,158.0,420.46,351.31
2018,3,28,7,15,632.5,51.5,2.8,11.2,210.0,483.3,405.63
2018,3,28,7,30,695.0,57.0,2.8,11.8,262.0,554.03,463.42
2018,3,28,7,45,736.0,61.0,2.8,12.4,315.0,610.12,506.1
2018,3,28,8,0,777.0,65.0,2.8,13.0,368.0,666.6,547.04
2018,3,28,8,15,806.0,68.5,2.8,13.55,419.5,713.29,579.32
2018,3,28,8,30,835.0,72.0,2.8,14.1,471.0,758.92,609.96
2018,3,28,8,45,855.5,74.5,2.75,14.7,519.0,788.52,627.77
2018,3,28,9,0,876.0,77.0,2.7,15.3,567.0,822.55,648.55
2018,3,28,9,15,894.0,78.0,2.65,15.75,611.0,850.37,664.89
2018,3,28,9,30,912.0,79.0,2.6,16.2,655.0,875.6,679.26
2018,3,28,9,45,927.0,78.5,2.55,16.65,693.0,893.67,688.56
2018,3,28,10,0,942.0,78.0,2.5,17.1,731.0,908.68,695.8
2018,3,28,10,15,950.5,79.0,2.5,17.55,762.5,916.51,698.63
2018,3,28,10,30,959.0,80.0,2.5,18.0,794.0,920.91,699.32
2018,3,28,10,45,965.0,81.0,2.5,18.4,818.0,919.66,696.47
2018,3,28,11,0,971.0,82.0,2.5,18.8,842.0,914.88,691.44
2018,3,28,11,15,975.0,82.5,2.55,19.15,858.0,904.37,683.27
2018,3,28,11,30,979.0,83.0,2.6,19.5,874.0,890.39,672.91
2018,3,28,11,45,981.0,83.0,2.7,19.85,882.0,870.89,659.27
2018,3,28,12,0,983.0,83.0,2.8,20.2,890.0,848.11,643.43
2018,3,28,12,15,982.5,83.0,2.85,20.45,889.0,820.28,624.03
2018,3,28,12,30,982.0,83.0,2.9,20.7,888.0,789.5,602.57
2018,3,28,12,45,979.5,83.0,2.9,20.95,879.0,754.54,577.84
2018,3,28,13,0,977.0,83.0,2.9,21.2,870.0,717.04,549.86
2018,3,28,13,15,973.0,82.0,2.9,21.4,852.5,675.34,517.88
2018,3,28,13,30,969.0,81.0,2.9,21.6,835.0,631.58,483.73
2018,3,28,13,45,963.0,80.0,2.85,21.75,810.0,584.91,446.55
2018,3,28,14,0,957.0,79.0,2.8,21.9,785.0,536.74,407.35
2018,3,28,14,15,949.0,78.0,2.75,22.0,753.5,486.42,365.59
2018,3,28,14,30,941.0,77.0,2.7,22.1,722.0,435.23,322.07
2018,3,28,14,45,929.5,75.5,2.6,22.15,683.5,381.76,275.84
2018,3,28,15,0,918.0,74.0,2.5,22.2,645.0,328.22,228.79
2018,3,28,15,15,902.5,72.5,2.5,22.2,601.0,273.9,181.22
2018,3,28,15,30,887.0,71.0,2.5,22.2,557.0,220.37,135.25
2018,3,28,15,45,867.5,68.0,2.2,22.0,508.5,166.16,92.06
2018,3,28,16,0,848.0,65.0,1.9,21.8,460.0,113.64,57.04
2018,3,28,16,15,821.0,62.0,1.75,21.2,409.0,62.82,36.53
2018,3,28,16,30,794.0,59.0,1.6,20.6,358.0,41.38,30.54
2018,3,28,16,45,755.0,54.5,1.4,19.95,305.0,39.4,28.99
2018,3,28,17,0,716.0,50.0,1.2,19.3,252.0,37.35,27.28
2018,3,28,17,15,584.0,51.0,1.25,18.35,193.0,36.55,26.58
2018,3,28,17,30,452.0,52.0,1.3,17.4,134.0,39.79,29.2
2018,3,28,17,45,333.5,40.0,1.4,16.4,90.0,31.53,21.47
2018,3,28,18,0,215.0,28.0,1.5,15.4,46.0,21.99,10.63
2018,3,28,18,15,118.5,15.5,1.5,15.05,24.0,14.77,0.0
2018,3,28,18,30,22.0,3.0,1.5,14.7,2.0,0.0,0.0
2018,3,28,18,45,11.0,1.5,1.55,14.35,1.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,3,29,5,45,30.5,4.0,1.6,9.3,4.0,0.0,0.0
2018,3,29,6,0,61.0,8.0,1.6,9.6,8.0,33.54,0.0
2018,3,29,6,15,171.0,21.0,1.9,10.4,35.0,122.49,0.0
2018,3,29,6,30,281.0,34.0,2.2,11.2,62.0,213.82,164.27
2018,3,29,6,45,359.0,44.5,2.45,12.0,102.5,281.28,230.36
2018,3,29,7,0,437.0,55.0,2.7,12.8,143.0,354.58,295.06
2018,3,29,7,15,457.0,69.0,2.75,13.4,184.5,400.21,334.44
2018,3,29,7,30,477.0,83.0,2.8,14.0,226.0,446.01,372.03
2018,3,29,7,45,444.5,107.0,2.85,14.6,260.0,462.06,383.55
2018,3,29,8,0,412.0,131.0,2.9,15.2,294.0,478.64,394.57
2018,3,29,8,15,502.0,131.5,2.85,15.75,356.0,557.12,455.36
2018,3,29,8,30,592.0,132.0,2.8,16.3,418.0,644.86,520.6
2018,3,29,8,45,635.5,135.0,2.75,16.85,469.5,694.8,554.81
2018,3,29,9,0,679.0,138.0,2.7,17.4,521.0,743.99,587.44
2018,3,29,9,15,800.0,108.5,2.6,17.95,593.0,816.43,635.55
2018,3,29,9,30,921.0,79.0,2.5,18.5,665.0,886.57,680.32
2018,3,29,9,45,935.0,79.5,2.4,19.05,703.5,904.99,688.51
2018,3,29,10,0,949.0,80.0,2.3,19.6,742.0,920.28,694.99
2018,3,29,10,15,956.5,81.0,2.3,20.0,773.0,927.17,697.22
2018,3,29,10,30,964.0,82.0,2.3,20.4,804.0,930.61,697.36
2018,3,29,10,45,969.0,83.5,2.3,20.8,827.5,928.93,694.24
2018,3,29,11,0,974.0,85.0,2.3,21.2,851.0,923.7,688.97
2018,3,29,11,15,958.0,95.5,2.35,21.5,861.0,906.68,676.73
2018,3,29,11,30,942.0,106.0,2.4,21.8,871.0,886.4,662.49
2018,3,29,11,45,935.0,111.0,2.45,22.15,876.0,864.93,647.42
2018,3,29,12,0,928.0,116.0,2.5,22.5,881.0,840.57,630.42
2018,3,29,12,15,957.0,101.5,2.5,22.75,890.0,821.93,617.27
2018,3,29,12,30,986.0,87.0,2.5,23.0,899.0,799.02,601.22
2018,3,29,12,45,977.0,90.5,2.5,23.2,888.0,762.65,576.03
2018,3,29,13,0,968.0,94.0,2.5,23.4,877.0,724.08,547.74
2018,3,29,13,15,933.0,107.0,2.45,23.55,849.5,676.09,511.37
2018,3,29,13,30,898.0,120.0,2.4,23.7,822.0,628.03,474.45
2018,3,29,13,45,835.0,140.0,2.4,23.8,777.0,569.67,429.73
2018,3,29,14,0,772.0,160.0,2.4,23.9,732.0,513.07,385.7
2018,3,29,14,15,769.5,152.5,2.35,23.9,702.5,466.16,348.04
2018,3,29,14,30,767.0,145.0,2.3,23.9,673.0,418.43,308.71
2018,3,29,14,45,659.5,169.5,2.3,23.95,606.0,360.55,262.62
2018,3,29,15,0,552.0,194.0,2.3,24.0,539.0,312.8,224.91
2018,3,29,15,15,669.0,147.0,2.3,24.0,536.5,270.02,184.89
2018,3,29,15,30,786.0,100.0,2.3,24.0,534.0,220.9,138.79
2018,3,29,15,45,816.0,85.0,2.1,23.6,500.5,168.35,95.26
2018,3,29,16,0,846.0,70.0,1.9,23.2,467.0,119.58,60.99
2018,3,29,16,15,825.0,66.5,1.75,22.5,417.5,61.56,33.63
2018,3,29,16,30,804.0,63.0,1.6,21.8,368.0,44.41,33.0
2018,3,29,16,45,758.0,59.0,1.45,21.05,313.0,42.96,31.93
2018,3,29,17,0,712.0,55.0,1.3,20.3,258.0,41.49,30.77
2018,3,29,17,15,650.0,49.5,1.35,19.3,205.5,38.66,28.32
2018,3,29,17,30,588.0,44.0,1.4,18.3,153.0,35.82,25.66
2018,3,29,17,45,473.0,37.0,1.45,17.25,106.5,28.73,19.04
2018,3,29,18,0,358.0,30.0,1.5,16.2,60.0,24.75,13.14
2018,3,29,18,15,202.5,18.0,1.5,15.8,32.5,17.16,0.0
2018,3,29,18,30,47.0,6.0,1.5,15.4,5.0,0.0,0.0
2018,3,29,18,45,23.5,3.0,1.55,15.0,2.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,30,5,45,14.0,4.0,1.05,10.65,4.0,0.0,0.0
2018,3,30,6,0,28.0,8.0,1.0,10.9,8.0,19.62,0.0
2018,3,30,6,15,115.5,22.5,1.05,11.65,33.0,100.43,5.54
2018,3,30,6,30,203.0,37.0,1.1,12.4,58.0,178.8,137.73
2018,3,30,6,45,277.5,50.0,1.1,13.15,97.0,242.01,196.61
2018,3,30,7,0,352.0,63.0,1.1,13.9,136.0,311.84,256.71
2018,3,30,7,15,394.0,77.0,1.1,14.35,180.0,367.61,303.29
2018,3,30,7,30,436.0,91.0,1.1,14.8,224.0,425.49,349.58
2018,3,30,7,45,449.0,107.5,1.1,15.25,266.5,467.52,381.33
2018,3,30,8,0,462.0,124.0,1.1,15.7,309.0,508.76,411.34
2018,3,30,8,15,503.5,133.0,1.05,16.35,358.5,561.94,449.19
2018,3,30,8,30,545.0,142.0,1.0,17.0,408.0,615.62,485.94
2018,3,30,8,45,546.0,159.0,1.0,17.6,447.5,645.64,504.32
2018,3,30,9,0,547.0,176.0,1.0,18.2,487.0,673.4,520.93
2018,3,30,9,15,397.0,229.0,1.0,18.75,463.5,610.52,469.96
2018,3,30,9,30,247.0,282.0,1.0,19.3,440.0,529.4,406.45
2018,3,30,9,45,272.0,298.0,1.0,19.8,481.5,566.56,432.52
2018,3,30,10,0,297.0,314.0,1.0,20.3,523.0,602.66,456.29
2018,3,30,10,15,352.0,312.0,1.0,20.7,569.5,644.26,484.72
2018,3,30,10,30,407.0,310.0,1.0,21.1,616.0,684.62,511.71
2018,3,30,10,45,309.0,347.0,1.05,21.5,583.5,631.39,470.97
2018,3,30,11,0,211.0,384.0,1.1,21.9,551.0,568.64,424.29
2018,3,30,11,15,252.5,386.0,1.15,22.25,589.5,605.76,450.86
2018,3,30,11,30,294.0,388.0,1.2,22.6,628.0,631.96,468.8
2018,3,30,11,45,278.0,395.0,1.25,22.95,623.5,614.11,455.16
2018,3,30,12,0,262.0,402.0,1.3,23.3,619.0,595.77,441.58
2018,3,30,12,15,280.5,398.0,1.3,23.5,630.0,592.89,439.47
2018,3,30,12,30,299.0,394.0,1.3,23.7,641.0,588.23,435.94
2018,3,30,12,45,368.0,364.5,1.3,23.85,665.5,593.66,440.54
2018,3,30,13,0,437.0,335.0,1.3,24.0,690.0,594.31,441.34
2018,3,30,13,15,426.0,331.0,1.35,24.05,671.5,561.5,417.79
2018,3,30,13,30,415.0,327.0,1.4,24.1,653.0,528.68,394.13
2018,3,30,13,45,360.0,333.5,1.4,24.1,610.0,483.75,360.92
2018,3,30,14,0,305.0,340.0,1.4,24.1,567.0,440.86,329.11
2018,3,30,14,15,372.0,304.5,1.4,24.05,570.0,422.53,314.87
2018,3,30,14,30,439.0,269.0,1.4,24.0,573.0,393.6,291.53
2018,3,30,14,45,395.5,265.5,1.4,23.95,528.0,354.13,260.81
2018,3,30,15,0,352.0,262.0,1.4,23.9,483.0,313.99,229.74
2018,3,30,15,15,297.0,252.0,1.4,23.9,429.5,270.24,196.62
2018,3,30,15,30,242.0,242.0,1.4,23.9,376.0,232.06,168.48
2018,3,30,15,45,315.0,206.5,1.3,23.6,365.0,198.9,139.94
2018,3,30,16,0,388.0,171.0,1.2,23.3,354.0,151.33,102.35
2018,3,30,16,15,339.0,157.5,1.1,22.85,304.5,122.78,89.23
2018,3,30,16,30,290.0,144.0,1.0,22.4,255.0,105.43,84.93
2018,3,30,16,45,291.0,122.0,0.95,21.9,219.5,91.34,73.32
2018,3,30,17,0,292.0,100.0,0.9,21.4,184.0,76.6,60.89
2018,3,30,17,15,276.0,82.0,0.95,20.75,148.5,60.39,46.93
2018,3,30,17,30,260.0,64.0,1.0,20.1,113.0,48.18,36.13
2018,3,30,17,45,200.0,48.0,1.05,19.5,78.5,36.9,25.83
2018,3,30,18,0,140.0,32.0,1.1,18.9,44.0,25.09,13.64
2018,3,30,18,15,82.0,18.0,1.15,18.25,24.0,17.16,0.0
2018,3,30,18,30,24.0,4.0,1.2,17.6,4.0,0.0,0.0
2018,3,30,18,45,12.0,2.0,1.25,16.95,2.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.35,15.8,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,3,31,5,45,13.0,3.5,1.7,9.7,3.5,0.0,0.0
2018,3,31,6,0,26.0,7.0,1.8,10.1,7.0,17.92,0.0
2018,3,31,6,15,118.0,23.5,2.05,10.7,35.0,104.82,29.33
2018,3,31,6,30,210.0,40.0,2.3,11.3,63.0,187.16,146.91
2018,3,31,6,45,240.5,56.0,2.55,11.9,96.0,230.37,189.28
2018,3,31,7,0,271.0,72.0,2.8,12.5,129.0,276.11,230.45
2018,3,31,7,15,215.5,94.0,2.7,13.0,147.5,264.12,221.1
2018,3,31,7,30,160.0,116.0,2.6,13.5,166.0,247.2,206.3
2018,3,31,7,45,224.5,135.5,2.5,14.0,219.0,330.75,275.28
2018,3,31,8,0,289.0,155.0,2.4,14.5,272.0,406.13,335.34
2018,3,31,8,15,314.0,173.5,2.45,15.05,315.5,452.35,370.26
2018,3,31,8,30,339.0,192.0,2.5,15.6,359.0,498.62,404.52
2018,3,31,8,45,307.0,219.0,2.5,16.2,381.5,507.97,408.28
2018,3,31,9,0,275.0,246.0,2.5,16.8,404.0,514.32,409.87
2018,3,31,9,15,294.5,263.0,2.55,17.3,443.5,550.45,435.55
2018,3,31,9,30,314.0,280.0,2.6,17.8,483.0,585.71,460.02
2018,3,31,9,45,287.5,303.5,2.65,18.3,497.0,586.93,457.98
2018,3,31,10,0,261.0,327.0,2.7,18.8,511.0,586.12,454.75
2018,3,31,10,15,314.5,328.5,2.7,19.25,560.0,630.1,486.5
2018,3,31,10,30,368.0,330.0,2.7,19.7,609.0,672.86,516.53
2018,3,31,10,45,429.5,318.0,2.7,20.2,652.5,715.52,546.18
2018,3,31,11,0,491.0,306.0,2.7,20.7,696.0,746.95,567.66
2018,3,31,11,15,540.5,294.5,2.75,20.95,731.5,765.61,580.65
2018,3,31,11,30,590.0,283.0,2.8,21.2,767.0,781.01,591.35
2018,3,31,11,45,619.0,272.5,2.85,21.5,784.0,778.19,588.88
2018,3,31,12,0,648.0,262.0,2.9,21.8,801.0,771.32,583.69
2018,3,31,12,15,730.0,220.5,2.95,21.9,827.5,772.25,585.67
2018,3,31,12,30,812.0,179.0,3.0,22.0,854.0,766.1,582.37
2018,3,31,12,45,862.0,152.0,3.0,22.15,862.0,745.98,567.89
2018,3,31,13,0,912.0,125.0,3.0,22.3,870.0,720.54,549.29
2018,3,31,13,15,909.5,122.5,3.05,22.25,852.5,680.23,519.33
2018,3,31,13,30,907.0,120.0,3.1,22.2,835.0,637.98,487.3
2018,3,31,13,45,881.5,125.0,3.15,22.2,802.5,587.99,448.55
2018,3,31,14,0,856.0,130.0,3.2,22.2,770.0,535.52,407.17
2018,3,31,14,15,742.5,165.5,3.2,22.0,704.0,469.08,354.88
2018,3,31,14,30,629.0,201.0,3.2,21.8,638.0,414.53,311.42
2018,3,31,14,45,670.0,172.0,3.25,21.55,615.0,369.66,273.4
2018,3,31,15,0,711.0,143.0,3.3,21.3,592.0,320.54,230.53
2018,3,31,15,15,727.0,125.0,3.3,21.3,557.0,269.95,185.9
2018,3,31,15,30,743.0,107.0,3.3,21.3,522.0,222.68,144.07
2018,3,31,15,45,747.5,96.5,3.3,20.4,483.0,172.74,103.06
2018,3,31,16,0,752.0,86.0,3.3,19.5,444.0,122.2,66.67
2018,3,31,16,15,582.5,107.0,3.2,18.7,365.5,85.17,55.27
2018,3,31,16,30,413.0,128.0,3.1,17.9,287.0,87.79,71.43
2018,3,31,16,45,468.0,100.5,3.05,17.15,256.0,70.53,56.69
2018,3,31,17,0,523.0,73.0,3.0,16.4,225.0,51.54,40.15
2018,3,31,17,15,455.5,64.5,3.0,15.45,177.5,47.24,36.4
2018,3,31,17,30,388.0,56.0,3.0,14.5,130.0,42.76,32.25
2018,3,31,17,45,297.0,44.0,3.05,13.55,90.5,33.74,23.81
2018,3,31,18,0,206.0,32.0,3.1,12.6,51.0,25.08,14.42
2018,3,31,18,15,110.0,18.0,3.2,12.15,27.5,17.16,0.0
2018,3,31,18,30,14.0,4.0,3.3,11.7,4.0,0.0,0.0
2018,3,31,18,45,7.0,2.0,3.4,11.3,2.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,3.35,10.65,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,3.1,10.15,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,2.45,9.2,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,2.25,8.85,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,2.05,8.4,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.85,7.8,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.45,7.1,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,1,5,45,33.0,5.5,1.25,7.6,6.0,0.0,0.0
2018,4,1,6,0,66.0,11.0,1.3,8.0,12.0,39.29,0.0
2018,4,1,6,15,199.0,25.5,1.5,8.75,45.0,148.64,66.5
2018,4,1,6,30,332.0,40.0,1.7,9.5,78.0,250.31,199.91
2018,4,1,6,45,427.0,49.5,1.95,10.25,125.0,330.25,273.26
2018,4,1,7,0,522.0,59.0,2.2,11.0,172.0,416.66,348.12
2018,4,1,7,15,583.0,66.0,2.15,11.7,224.0,484.13,404.19
2018,4,1,7,30,644.0,73.0,2.1,12.4,276.0,554.42,459.79
2018,4,1,7,45,684.5,79.0,2.05,13.1,329.0,611.06,501.84
2018,4,1,8,0,725.0,85.0,2.0,13.8,382.0,668.2,541.8
2018,4,1,8,15,754.0,90.0,1.95,14.45,433.0,711.28,570.01
2018,4,1,8,30,783.0,95.0,1.9,15.1,484.0,757.59,599.79
2018,4,1,8,45,804.0,98.5,1.9,15.75,531.5,794.17,622.22
2018,4,1,9,0,825.0,102.0,1.9,16.4,579.0,828.71,642.89
2018,4,1,9,15,849.0,102.0,1.95,16.95,624.0,859.49,661.39
2018,4,1,9,30,873.0,102.0,2.0,17.5,669.0,887.82,678.08
2018,4,1,9,45,894.5,99.5,2.05,18.05,708.5,901.8,684.95
2018,4,1,10,0,916.0,97.0,2.1,18.6,748.0,919.82,694.76
2018,4,1,10,15,924.5,98.0,2.15,19.1,778.5,927.14,697.53
2018,4,1,10,30,933.0,99.0,2.2,19.6,809.0,931.14,698.3
2018,4,1,10,45,938.5,100.5,2.25,20.05,832.5,929.63,695.69
2018,4,1,11,0,944.0,102.0,2.3,20.5,856.0,924.69,690.98
2018,4,1,11,15,947.0,102.5,2.4,20.75,871.0,913.15,683.0
2018,4,1,11,30,950.0,103.0,2.5,21.0,886.0,898.3,672.9
2018,4,1,11,45,951.5,103.5,2.6,21.2,893.5,878.95,659.94
2018,4,1,12,0,953.0,104.0,2.7,21.4,901.0,856.44,644.87
2018,4,1,12,15,952.5,103.5,2.8,21.45,899.5,828.41,626.34
2018,4,1,12,30,952.0,103.0,2.9,21.5,898.0,797.56,605.77
2018,4,1,12,45,949.0,103.0,3.0,21.55,888.5,762.74,582.27
2018,4,1,13,0,946.0,103.0,3.1,21.6,879.0,725.55,555.44
2018,4,1,13,15,941.0,103.0,3.15,21.55,861.5,684.88,525.07
2018,4,1,13,30,936.0,103.0,3.2,21.5,844.0,642.32,492.59
2018,4,1,13,45,929.5,102.0,3.3,21.45,819.0,596.37,456.92
2018,4,1,14,0,923.0,101.0,3.4,21.4,794.0,549.07,419.19
2018,4,1,14,15,914.0,99.0,3.5,21.2,761.5,498.65,378.21
2018,4,1,14,30,905.0,97.0,3.6,21.0,729.0,447.55,335.45
2018,4,1,14,45,893.0,95.0,3.7,20.8,690.5,394.93,290.36
2018,4,1,15,0,881.0,93.0,3.8,20.6,652.0,342.36,244.33
2018,4,1,15,15,864.5,90.5,3.8,20.6,608.0,288.55,196.85
2018,4,1,15,30,848.0,88.0,3.8,20.6,564.0,229.3,145.81
2018,4,1,15,45,820.0,85.5,4.0,19.7,513.0,175.87,102.8
2018,4,1,16,0,792.0,83.0,4.2,18.8,462.0,125.2,67.4
2018,4,1,16,15,759.5,80.0,4.2,18.05,411.0,76.99,44.36
2018,4,1,16,30,727.0,77.0,4.2,17.3,360.0,55.02,42.94
2018,4,1,16,45,679.5,72.0,4.25,16.5,306.5,48.26,37.22
2018,4,1,17,0,632.0,67.0,4.3,15.7,253.0,46.72,36.0
2018,4,1,17,15,566.0,60.5,4.3,14.85,202.0,43.86,33.49
2018,4,1,17,30,500.0,54.0,4.3,14.0,151.0,40.94,30.72
2018,4,1,17,45,391.0,44.5,4.35,13.1,106.0,35.13,25.11
2018,4,1,18,0,282.0,35.0,4.4,12.2,61.0,29.15,18.03
2018,4,1,18,15,157.0,20.5,4.35,11.8,33.5,16.43,0.0
2018,4,1,18,30,32.0,6.0,4.3,11.4,6.0,5.72,0.0
2018,4,1,18,45,16.0,3.0,4.25,11.0,3.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,3.8,10.25,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,3.45,9.8,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,3.3,9.65,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.55,8.85,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,2.25,8.4,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.35,7.85,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.45,7.8,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.45,7.75,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.35,7.6,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.25,7.45,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.2,7.35,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.35,7.7,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,4,2,5,45,34.5,6.0,2.7,8.45,7.0,0.0,0.0
2018,4,2,6,0,69.0,12.0,2.9,8.8,14.0,41.82,0.0
2018,4,2,6,15,172.0,27.5,3.0,9.3,45.0,140.81,77.15
2018,4,2,6,30,275.0,43.0,3.1,9.8,76.0,226.42,182.36
2018,4,2,6,45,314.0,57.0,3.2,10.25,112.5,274.96,229.08
2018,4,2,7,0,353.0,71.0,3.3,10.7,149.0,326.71,275.66
2018,4,2,7,15,465.0,77.5,3.35,11.3,209.0,422.83,357.35
2018,4,2,7,30,577.0,84.0,3.4,11.9,269.0,524.02,440.11
2018,4,2,7,45,594.5,94.5,3.4,12.45,313.5,567.42,473.3
2018,4,2,8,0,612.0,105.0,3.4,13.0,358.0,609.97,504.86
2018,4,2,8,15,504.5,145.5,3.3,13.55,371.5,583.13,479.12
2018,4,2,8,30,397.0,186.0,3.2,14.1,385.0,553.43,451.16
2018,4,2,8,45,432.0,196.0,3.1,14.7,431.5,599.61,484.72
2018,4,2,9,0,467.0,206.0,3.0,15.3,478.0,645.46,516.76
2018,4,2,9,15,644.0,160.5,2.95,15.85,565.0,756.59,599.43
2018,4,2,9,30,821.0,115.0,2.9,16.4,652.0,860.31,669.96
2018,4,2,9,45,863.5,104.5,2.85,16.9,697.0,883.08,681.98
2018,4,2,10,0,906.0,94.0,2.8,17.4,742.0,910.6,697.91
2018,4,2,10,15,914.0,95.0,2.75,17.8,772.0,917.49,699.79
2018,4,2,10,30,922.0,96.0,2.7,18.2,802.0,921.09,699.71
2018,4,2,10,45,927.5,97.5,2.7,18.6,825.0,919.66,696.78
2018,4,2,11,0,933.0,99.0,2.7,19.0,848.0,914.84,691.75
2018,4,2,11,15,936.0,99.5,2.7,19.35,863.0,903.46,682.56
2018,4,2,11,30,939.0,100.0,2.7,19.7,878.0,888.8,671.34
2018,4,2,11,45,940.5,100.5,2.65,20.05,885.0,869.67,656.85
2018,4,2,12,0,942.0,101.0,2.6,20.4,892.0,847.44,640.39
2018,4,2,12,15,941.0,101.0,2.65,20.6,890.5,819.8,621.38
2018,4,2,12,30,940.0,101.0,2.7,20.8,889.0,789.4,600.45
2018,4,2,12,45,937.5,101.0,2.7,21.0,880.0,755.32,576.59
2018,4,2,13,0,935.0,101.0,2.7,21.2,871.0,718.86,549.73
2018,4,2,13,15,929.5,101.0,2.7,21.3,853.5,678.29,519.07
2018,4,2,13,30,924.0,101.0,2.7,21.4,836.0,635.91,486.46
2018,4,2,13,45,915.0,101.5,2.7,21.45,810.5,590.43,450.89
2018,4,2,14,0,906.0,102.0,2.7,21.5,785.0,543.81,413.57
2018,4,2,14,15,897.0,100.5,2.65,21.45,753.5,494.58,373.35
2018,4,2,14,30,888.0,99.0,2.6,21.4,722.0,444.68,331.55
2018,4,2,14,45,875.0,97.5,2.55,21.35,684.0,392.93,287.36
2018,4,2,15,0,862.0,96.0,2.5,21.3,646.0,341.34,242.46
2018,4,2,15,15,846.0,93.0,2.5,21.3,602.0,282.11,191.41
2018,4,2,15,30,830.0,90.0,2.5,21.3,558.0,229.63,146.11
2018,4,2,15,45,812.0,86.0,2.35,20.9,511.0,177.32,103.49
2018,4,2,16,0,794.0,82.0,2.2,20.5,464.0,126.71,67.51
2018,4,2,16,15,764.5,78.0,2.05,19.9,413.0,77.63,43.27
2018,4,2,16,30,735.0,74.0,1.9,19.3,362.0,52.42,40.31
2018,4,2,16,45,689.0,70.0,1.8,18.65,309.5,46.62,35.46
2018,4,2,17,0,643.0,66.0,1.7,18.0,257.0,45.79,34.86
2018,4,2,17,15,577.0,59.5,1.7,16.95,205.5,42.87,32.36
2018,4,2,17,30,511.0,53.0,1.7,15.9,154.0,39.88,29.59
2018,4,2,17,45,405.0,43.5,1.75,14.85,108.5,34.01,24.02
2018,4,2,18,0,299.0,34.0,1.8,13.8,63.0,27.92,17.21
2018,4,2,18,15,168.5,20.0,1.95,13.3,34.5,15.96,0.0
2018,4,2,18,30,38.0,6.0,2.1,12.8,6.0,5.72,0.0
2018,4,2,18,45,19.0,3.0,2.2,12.25,3.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.5,9.85,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.25,8.3,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.15,7.95,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.05,7.65,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.95,7.35,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.85,7.05,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.75,6.8,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.65,6.6,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.55,6.05,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.45,5.6,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,4,3,5,45,53.0,7.5,1.35,6.35,9.0,0.0,0.0
2018,4,3,6,0,106.0,15.0,1.3,6.8,18.0,61.39,0.0
2018,4,3,6,15,253.0,28.5,1.6,7.7,55.0,182.03,114.46
2018,4,3,6,30,400.0,42.0,1.9,8.6,92.0,291.96,236.91
2018,4,3,6,45,495.0,50.5,2.2,9.45,142.0,374.37,311.63
2018,4,3,7,0,590.0,59.0,2.5,10.3,192.0,463.02,388.05
2018,4,3,7,15,603.0,69.0,2.55,10.9,235.5,505.58,423.92
2018,4,3,7,30,616.0,79.0,2.6,11.5,279.0,547.41,457.31
2018,4,3,7,45,699.5,79.0,2.6,12.15,343.0,627.18,518.45
2018,4,3,8,0,783.0,79.0,2.6,12.8,407.0,706.43,575.62
2018,4,3,8,15,809.5,83.0,2.65,13.4,459.0,752.3,606.45
2018,4,3,8,30,836.0,87.0,2.7,14.0,511.0,796.84,635.83
2018,4,3,8,45,853.5,91.0,2.7,14.6,558.5,832.25,657.71
2018,4,3,9,0,871.0,95.0,2.7,15.2,606.0,865.36,677.66
2018,4,3,9,15,883.0,98.0,2.7,15.7,648.0,890.0,691.67
2018,4,3,9,30,895.0,101.0,2.7,16.2,690.0,904.85,698.86
2018,4,3,9,45,902.5,104.5,2.7,16.7,726.5,920.26,706.58
2018,4,3,10,0,910.0,108.0,2.7,17.2,763.0,932.45,712.14
2018,4,3,10,15,917.5,109.5,2.65,17.65,793.0,939.18,713.8
2018,4,3,10,30,925.0,111.0,2.6,18.1,823.0,942.58,713.36
2018,4,3,10,45,930.5,112.0,2.55,18.55,845.5,940.3,709.26
2018,4,3,11,0,936.0,113.0,2.5,19.0,868.0,934.64,703.09
2018,4,3,11,15,921.0,122.5,2.45,19.35,877.0,916.63,689.05
2018,4,3,11,30,906.0,132.0,2.4,19.7,886.0,895.57,673.22
2018,4,3,11,45,878.0,148.0,2.4,20.0,883.5,871.93,656.34
2018,4,3,12,0,850.0,164.0,2.4,20.3,881.0,841.29,634.77
2018,4,3,12,15,866.5,154.5,2.4,20.45,884.5,818.74,619.18
2018,4,3,12,30,883.0,145.0,2.4,20.6,888.0,792.87,601.25
2018,4,3,12,45,867.5,151.0,2.45,20.7,874.5,755.62,574.66
2018,4,3,13,0,852.0,157.0,2.5,20.8,861.0,716.92,546.26
2018,4,3,13,15,827.0,164.0,2.55,20.8,836.0,671.98,513.03
2018,4,3,13,30,802.0,171.0,2.6,20.8,811.0,626.92,479.05
2018,4,3,13,45,830.5,152.0,2.7,20.8,797.5,588.43,449.8
2018,4,3,14,0,859.0,133.0,2.8,20.8,784.0,546.11,416.51
2018,4,3,14,15,864.0,125.0,2.85,20.6,756.5,498.81,378.33
2018,4,3,14,30,869.0,117.0,2.9,20.4,729.0,449.79,337.53
2018,4,3,14,45,856.0,114.0,3.0,20.25,690.0,397.0,292.83
2018,4,3,15,0,843.0,111.0,3.1,20.1,651.0,344.53,247.37
2018,4,3,15,15,825.5,108.5,3.1,20.1,607.5,291.9,201.23
2018,4,3,15,30,808.0,106.0,3.1,20.1,564.0,240.53,156.67
2018,4,3,15,45,782.5,102.5,3.2,19.3,515.0,188.66,114.7
2018,4,3,16,0,757.0,99.0,3.3,18.5,466.0,133.51,74.77
2018,4,3,16,15,721.5,95.0,3.25,17.75,414.0,85.74,50.26
2018,4,3,16,30,686.0,91.0,3.2,17.0,362.0,59.74,47.12
2018,4,3,16,45,627.0,84.0,3.15,16.3,304.5,57.15,45.1
2018,4,3,17,0,568.0,77.0,3.1,15.6,247.0,54.43,42.86
2018,4,3,17,15,505.5,68.0,3.1,14.65,197.5,49.84,38.86
2018,4,3,17,30,443.0,59.0,3.1,13.7,148.0,45.01,34.43
2018,4,3,17,45,343.5,49.0,3.05,12.75,105.5,37.56,27.39
2018,4,3,18,0,244.0,39.0,3.0,11.8,63.0,30.66,19.87
2018,4,3,18,15,137.5,23.5,3.0,11.35,35.5,18.83,0.0
2018,4,3,18,30,31.0,8.0,3.0,10.9,8.0,7.63,0.0
2018,4,3,18,45,15.5,4.0,3.0,10.45,4.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,2.95,9.8,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,2.85,9.35,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,2.7,8.95,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.4,8.45,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.55,8.6,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.65,8.8,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.55,8.9,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,2.25,8.9,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.95,8.75,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
