Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,23,45,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,24,4,45,14.0,3.0,1.7,8.0,3.5,0.0,0.0
2018,5,24,5,0,28.0,6.0,1.8,8.3,7.0,16.86,0.0
2018,5,24,5,15,82.5,16.5,2.05,8.9,24.5,71.74,26.52
2018,5,24,5,30,137.0,27.0,2.3,9.5,42.0,121.41,94.21
2018,5,24,5,45,199.5,33.5,2.6,10.1,68.0,166.66,137.07
2018,5,24,6,0,262.0,40.0,2.9,10.7,94.0,218.32,183.87
2018,5,24,6,15,131.0,43.5,2.85,11.1,70.5,138.6,116.22
2018,5,24,6,30,0.0,47.0,2.8,11.5,47.0,43.66,32.14
2018,5,24,6,45,0.0,75.5,2.8,11.9,75.5,70.98,55.54
2018,5,24,7,0,0.0,104.0,2.8,12.3,104.0,100.01,79.93
2018,5,24,7,15,0.5,118.5,2.8,12.75,118.5,114.5,91.7
2018,5,24,7,30,1.0,133.0,2.8,13.2,133.0,128.99,103.3
2018,5,24,7,45,1.5,148.0,2.75,13.65,148.5,143.99,115.16
2018,5,24,8,0,2.0,163.0,2.7,14.1,164.0,158.97,126.84
2018,5,24,8,15,8.5,186.5,2.75,14.6,192.0,188.12,150.13
2018,5,24,8,30,15.0,210.0,2.8,15.1,220.0,217.43,173.17
2018,5,24,8,45,25.5,249.0,2.85,15.55,267.0,279.06,221.54
2018,5,24,9,0,36.0,288.0,2.9,16.0,314.0,329.92,260.45
2018,5,24,9,15,46.5,316.5,2.95,16.5,352.0,368.96,289.63
2018,5,24,9,30,57.0,345.0,3.0,17.0,390.0,407.66,318.14
2018,5,24,9,45,157.5,360.5,3.05,17.45,492.5,533.12,414.34
2018,5,24,10,0,258.0,376.0,3.1,17.9,595.0,657.42,505.82
2018,5,24,10,15,354.0,356.5,3.2,18.25,667.0,726.27,556.3
2018,5,24,10,30,450.0,337.0,3.3,18.6,739.0,804.34,612.36
2018,5,24,10,45,615.5,264.5,3.4,18.95,827.5,885.09,671.97
2018,5,24,11,0,781.0,192.0,3.5,19.3,916.0,954.45,719.33
2018,5,24,11,15,664.5,249.5,3.6,19.5,871.0,891.36,675.01
2018,5,24,11,30,548.0,307.0,3.7,19.7,826.0,821.86,623.51
2018,5,24,11,45,631.5,269.5,3.8,19.95,870.5,844.97,641.91
2018,5,24,12,0,715.0,232.0,3.9,20.2,915.0,863.23,655.83
2018,5,24,12,15,524.0,322.5,4.05,20.25,822.5,760.5,578.98
2018,5,24,12,30,333.0,413.0,4.2,20.3,730.0,662.43,504.35
2018,5,24,12,45,212.0,426.5,4.35,20.35,627.5,562.49,429.65
2018,5,24,13,0,91.0,440.0,4.5,20.4,525.0,471.37,360.03
2018,5,24,13,15,252.0,383.0,4.65,20.15,612.5,526.19,405.89
2018,5,24,13,30,413.0,326.0,4.8,19.9,700.0,570.3,442.18
2018,5,24,13,45,415.0,341.5,4.95,19.6,709.0,562.57,436.17
2018,5,24,14,0,417.0,357.0,5.1,19.3,718.0,553.64,429.25
2018,5,24,14,15,394.0,351.5,5.2,18.75,683.0,517.58,402.05
2018,5,24,14,30,371.0,346.0,5.3,18.2,648.0,478.8,372.49
2018,5,24,14,45,300.0,346.5,5.45,17.6,583.5,424.26,330.57
2018,5,24,15,0,229.0,347.0,5.6,17.0,519.0,383.3,299.08
2018,5,24,15,15,150.0,318.5,5.6,17.0,428.5,317.36,247.84
2018,5,24,15,30,71.0,290.0,5.6,17.0,338.0,267.09,209.47
2018,5,24,15,45,72.0,265.5,5.6,15.7,311.5,241.93,190.4
2018,5,24,16,0,73.0,241.0,5.6,14.4,285.0,216.96,171.14
2018,5,24,16,15,105.5,221.0,5.45,14.0,278.5,192.98,150.57
2018,5,24,16,30,138.0,201.0,5.3,13.6,272.0,173.4,133.85
2018,5,24,16,45,246.0,174.0,5.2,13.2,284.5,142.53,106.74
2018,5,24,17,0,354.0,147.0,5.1,12.8,297.0,101.52,84.84
2018,5,24,17,15,385.5,124.0,4.95,12.55,268.0,85.26,70.76
2018,5,24,17,30,417.0,101.0,4.8,12.3,239.0,71.08,58.32
2018,5,24,17,45,383.0,89.0,4.65,12.1,199.0,64.14,52.16
2018,5,24,18,0,349.0,77.0,4.5,11.9,159.0,56.82,45.47
2018,5,24,18,15,283.0,65.5,4.25,11.65,121.5,49.44,38.52
2018,5,24,18,30,217.0,54.0,4.0,11.4,84.0,41.73,31.0
2018,5,24,18,45,133.5,37.0,3.8,11.2,53.0,30.07,18.79
2018,5,24,19,0,50.0,20.0,3.6,11.0,22.0,16.6,0.0
2018,5,24,19,15,25.0,10.0,3.45,10.9,11.0,9.53,0.0
2018,5,24,19,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,3.15,10.75,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.95,10.6,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.95,10.3,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.9,10.25,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.85,10.15,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.75,9.95,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,25,4,45,2.0,3.5,1.35,9.5,3.5,0.0,0.0
2018,5,25,5,0,4.0,7.0,1.4,9.7,7.0,8.27,0.0
2018,5,25,5,15,29.0,19.5,1.65,10.0,22.5,38.74,13.35
2018,5,25,5,30,54.0,32.0,1.9,10.3,38.0,68.73,51.07
2018,5,25,5,45,78.0,46.5,2.15,10.6,60.0,100.19,80.17
2018,5,25,6,0,102.0,61.0,2.4,10.9,82.0,133.3,110.04
2018,5,25,6,15,92.5,80.0,2.45,11.25,103.0,153.2,127.54
2018,5,25,6,30,83.0,99.0,2.5,11.6,124.0,171.61,143.1
2018,5,25,6,45,73.5,120.0,2.6,11.9,145.0,180.51,150.18
2018,5,25,7,0,64.0,141.0,2.7,12.2,166.0,198.24,164.22
2018,5,25,7,15,107.0,173.0,2.65,12.65,222.0,281.6,233.03
2018,5,25,7,30,150.0,205.0,2.6,13.1,278.0,355.54,292.15
2018,5,25,7,45,106.5,214.5,2.6,13.55,269.0,330.79,269.45
2018,5,25,8,0,63.0,224.0,2.6,14.0,260.0,290.11,234.5
2018,5,25,8,15,87.0,258.0,2.6,14.45,312.5,349.2,280.88
2018,5,25,8,30,111.0,292.0,2.6,14.9,365.0,422.75,336.83
2018,5,25,8,45,128.5,315.5,2.65,15.4,405.5,464.32,367.18
2018,5,25,9,0,146.0,339.0,2.7,15.9,446.0,505.68,397.04
2018,5,25,9,15,194.0,349.5,2.7,16.2,499.5,561.62,438.61
2018,5,25,9,30,242.0,360.0,2.7,16.5,553.0,631.42,489.16
2018,5,25,9,45,139.0,345.5,2.75,16.75,457.5,498.91,387.64
2018,5,25,10,0,36.0,331.0,2.8,17.0,362.0,367.08,284.82
2018,5,25,10,15,25.5,292.5,2.85,17.1,314.5,314.79,244.77
2018,5,25,10,30,15.0,254.0,2.9,17.2,267.0,256.07,199.02
2018,5,25,10,45,13.5,245.0,2.95,17.3,257.0,245.24,190.49
2018,5,25,11,0,12.0,236.0,3.0,17.4,247.0,234.53,181.93
2018,5,25,11,15,10.5,220.5,3.05,17.55,230.5,217.72,168.63
2018,5,25,11,30,9.0,205.0,3.1,17.7,214.0,201.09,155.47
2018,5,25,11,45,5.5,170.5,3.2,17.85,176.0,164.91,126.86
2018,5,25,12,0,2.0,136.0,3.3,18.0,138.0,129.12,98.4
2018,5,25,12,15,4.0,153.0,3.4,18.1,157.0,146.55,112.31
2018,5,25,12,30,6.0,170.0,3.5,18.2,176.0,163.73,125.91
2018,5,25,12,45,12.5,225.5,3.6,18.3,237.5,219.85,170.04
2018,5,25,13,0,19.0,281.0,3.7,18.4,299.0,274.74,212.6
2018,5,25,13,15,28.0,311.5,3.75,18.3,337.5,305.23,236.29
2018,5,25,13,30,37.0,342.0,3.8,18.2,376.0,334.99,259.34
2018,5,25,13,45,42.0,323.5,3.9,18.1,361.0,318.22,246.87
2018,5,25,14,0,47.0,305.0,4.0,18.0,346.0,301.31,234.3
2018,5,25,14,15,128.0,304.5,4.05,17.9,410.0,337.3,263.27
2018,5,25,14,30,209.0,304.0,4.1,17.8,474.0,362.86,283.12
2018,5,25,14,45,207.0,310.5,4.15,17.7,472.5,353.41,275.09
2018,5,25,15,0,205.0,317.0,4.2,17.6,471.0,350.99,272.49
2018,5,25,15,15,192.5,309.0,4.2,17.6,447.5,326.23,252.57
2018,5,25,15,30,180.0,301.0,4.2,17.6,424.0,302.49,233.48
2018,5,25,15,45,245.0,268.0,4.15,17.1,423.0,274.48,209.14
2018,5,25,16,0,310.0,235.0,4.1,16.6,422.0,248.12,185.04
2018,5,25,16,15,346.5,211.0,4.0,16.3,403.5,217.47,158.25
2018,5,25,16,30,383.0,187.0,3.9,16.0,385.0,175.88,123.83
2018,5,25,16,45,419.5,159.5,3.85,15.7,356.0,135.92,94.16
2018,5,25,17,0,456.0,132.0,3.8,15.4,327.0,93.08,76.55
2018,5,25,17,15,486.5,111.0,3.7,15.0,294.5,76.23,62.11
2018,5,25,17,30,517.0,90.0,3.6,14.6,262.0,62.8,50.45
2018,5,25,17,45,485.5,79.0,3.45,14.25,219.0,56.93,45.31
2018,5,25,18,0,454.0,68.0,3.3,13.9,176.0,50.62,39.62
2018,5,25,18,15,390.0,58.0,3.15,13.55,135.0,44.77,34.13
2018,5,25,18,30,326.0,48.0,3.0,13.2,94.0,36.95,26.67
2018,5,25,18,45,219.0,34.5,2.8,12.85,60.5,27.04,16.42
2018,5,25,19,0,112.0,21.0,2.6,12.5,27.0,16.72,0.0
2018,5,25,19,15,56.0,10.5,2.5,12.25,13.5,10.01,0.0
2018,5,25,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,26,4,45,3.0,3.0,1.5,10.7,3.0,0.0,0.0
2018,5,26,5,0,6.0,6.0,1.6,10.8,6.0,8.12,0.0
2018,5,26,5,15,3.0,15.0,1.7,11.1,15.0,15.25,2.34
2018,5,26,5,30,0.0,24.0,1.8,11.4,24.0,22.28,12.66
2018,5,26,5,45,0.0,39.0,1.95,11.7,39.0,36.72,25.53
2018,5,26,6,0,0.0,54.0,2.1,12.0,54.0,51.87,38.85
2018,5,26,6,15,0.5,65.5,2.1,12.4,65.5,63.1,48.67
2018,5,26,6,30,1.0,77.0,2.1,12.8,77.0,74.4,58.32
2018,5,26,6,45,9.5,108.5,2.05,13.2,112.0,113.5,91.49
2018,5,26,7,0,18.0,140.0,2.0,13.6,147.0,153.2,124.46
2018,5,26,7,15,12.0,135.0,1.95,13.9,140.0,141.13,113.68
2018,5,26,7,30,6.0,130.0,1.9,14.2,133.0,129.85,103.66
2018,5,26,7,45,3.0,114.0,1.85,14.55,115.5,110.33,86.96
2018,5,26,8,0,0.0,98.0,1.8,14.9,98.0,91.64,71.03
2018,5,26,8,15,2.0,131.5,1.7,15.25,133.0,126.3,99.23
2018,5,26,8,30,4.0,165.0,1.6,15.6,168.0,161.29,127.08
2018,5,26,8,45,5.5,175.5,1.55,16.0,179.5,172.75,135.67
2018,5,26,9,0,7.0,186.0,1.5,16.4,191.0,184.23,144.26
2018,5,26,9,15,7.0,191.0,1.5,16.85,196.5,188.8,147.27
2018,5,26,9,30,7.0,196.0,1.5,17.3,202.0,193.37,150.3
2018,5,26,9,45,85.0,209.0,1.5,17.75,281.5,300.64,236.23
2018,5,26,10,0,163.0,222.0,1.5,18.2,361.0,399.67,312.44
2018,5,26,10,15,123.0,262.0,1.5,18.65,368.5,389.85,301.74
2018,5,26,10,30,83.0,302.0,1.5,19.1,376.0,389.07,298.41
2018,5,26,10,45,145.5,298.5,1.55,19.5,432.0,442.85,339.67
2018,5,26,11,0,208.0,295.0,1.6,19.9,488.0,502.7,384.05
2018,5,26,11,15,173.5,339.5,1.7,20.2,502.0,500.78,380.26
2018,5,26,11,30,139.0,384.0,1.8,20.5,516.0,505.75,381.85
2018,5,26,11,45,472.0,278.0,1.9,20.8,729.5,709.25,534.99
2018,5,26,12,0,805.0,172.0,2.0,21.1,943.0,884.41,656.24
2018,5,26,12,15,821.5,163.5,2.15,21.25,948.5,866.06,643.26
2018,5,26,12,30,838.0,155.0,2.3,21.4,954.0,841.04,627.61
2018,5,26,12,45,871.0,140.5,2.45,21.55,963.5,826.19,618.74
2018,5,26,13,0,904.0,126.0,2.6,21.7,973.0,807.24,606.89
2018,5,26,13,15,900.0,125.5,2.7,21.85,955.5,769.32,581.53
2018,5,26,13,30,896.0,125.0,2.8,22.0,938.0,729.79,554.01
2018,5,26,13,45,890.0,125.0,2.95,22.15,914.5,687.91,523.48
2018,5,26,14,0,884.0,125.0,3.1,22.3,891.0,644.88,491.3
2018,5,26,14,15,875.5,123.5,3.2,22.3,860.0,598.24,455.73
2018,5,26,14,30,867.0,122.0,3.3,22.3,829.0,551.07,418.78
2018,5,26,14,45,855.5,120.5,3.4,22.25,792.0,502.16,379.57
2018,5,26,15,0,844.0,119.0,3.5,22.2,755.0,448.28,335.62
2018,5,26,15,15,830.5,116.5,3.5,22.2,713.5,397.86,292.99
2018,5,26,15,30,817.0,114.0,3.5,22.2,672.0,348.29,250.2
2018,5,26,15,45,788.0,113.5,3.65,21.85,621.5,297.25,206.71
2018,5,26,16,0,759.0,113.0,3.8,21.5,571.0,249.03,165.7
2018,5,26,16,15,746.5,107.5,3.85,21.1,527.0,202.47,126.7
2018,5,26,16,30,734.0,102.0,3.9,20.7,483.0,151.66,87.28
2018,5,26,16,45,705.0,97.0,3.95,20.25,432.5,107.26,59.38
2018,5,26,17,0,676.0,92.0,4.0,19.8,382.0,66.27,43.85
2018,5,26,17,15,635.0,86.5,4.05,19.1,331.0,56.93,44.31
2018,5,26,17,30,594.0,81.0,4.1,18.4,280.0,55.48,43.27
2018,5,26,17,45,537.0,74.5,4.15,17.75,231.5,53.06,41.27
2018,5,26,18,0,480.0,68.0,4.2,17.1,183.0,50.54,39.02
2018,5,26,18,15,395.5,58.5,4.25,16.25,138.5,45.09,34.04
2018,5,26,18,30,311.0,49.0,4.3,15.4,94.0,37.68,27.06
2018,5,26,18,45,203.0,35.5,4.35,14.55,60.5,27.8,17.07
2018,5,26,19,0,95.0,22.0,4.4,13.7,27.0,18.2,0.0
2018,5,26,19,15,47.5,11.0,4.35,13.3,13.5,10.48,0.0
2018,5,26,19,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,4.15,11.95,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,3.55,11.3,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,27,4,45,26.5,6.0,1.4,9.8,6.5,0.0,0.0
2018,5,27,5,0,53.0,12.0,1.5,10.1,13.0,32.65,0.0
2018,5,27,5,15,161.5,26.0,1.65,10.7,42.0,124.12,62.54
2018,5,27,5,30,270.0,40.0,1.8,11.3,71.0,207.7,163.5
2018,5,27,5,45,364.0,49.5,1.95,11.95,113.0,281.78,230.83
2018,5,27,6,0,458.0,59.0,2.1,12.6,155.0,364.64,302.59
2018,5,27,6,15,523.0,66.0,2.05,13.45,203.5,433.71,360.27
2018,5,27,6,30,588.0,73.0,2.0,14.3,252.0,507.08,418.78
2018,5,27,6,45,621.5,79.0,1.9,15.15,299.5,560.79,459.09
2018,5,27,7,0,655.0,85.0,1.8,16.0,347.0,615.59,497.54
2018,5,27,7,15,605.0,110.5,1.9,16.8,377.5,629.35,504.98
2018,5,27,7,30,555.0,136.0,2.0,17.6,408.0,636.81,507.36
2018,5,27,7,45,575.0,145.5,2.05,18.35,453.5,680.47,536.98
2018,5,27,8,0,595.0,155.0,2.1,19.1,499.0,723.39,564.73
2018,5,27,8,15,696.5,133.5,2.2,19.7,568.5,803.14,618.51
2018,5,27,8,30,798.0,112.0,2.3,20.3,638.0,880.52,668.91
2018,5,27,8,45,831.5,107.0,2.35,20.95,686.5,919.31,691.53
2018,5,27,9,0,865.0,102.0,2.4,21.6,735.0,948.62,707.91
2018,5,27,9,15,876.0,103.0,2.45,22.2,773.0,969.29,718.69
2018,5,27,9,30,887.0,104.0,2.5,22.8,811.0,987.29,727.79
2018,5,27,9,45,895.0,105.0,2.55,23.4,843.5,999.54,733.2
2018,5,27,10,0,903.0,106.0,2.6,24.0,876.0,1008.83,736.82
2018,5,27,10,15,909.0,107.0,2.6,24.5,902.0,1013.1,737.12
2018,5,27,10,30,915.0,108.0,2.6,25.0,928.0,1014.27,735.59
2018,5,27,10,45,919.5,108.0,2.65,25.45,947.5,1009.8,731.22
2018,5,27,11,0,924.0,108.0,2.7,25.9,967.0,1002.23,725.03
2018,5,27,11,15,926.5,108.5,2.8,26.3,979.5,990.18,716.67
2018,5,27,11,30,929.0,109.0,2.9,26.7,992.0,975.12,706.45
2018,5,27,11,45,930.0,109.5,2.95,27.05,997.0,955.76,693.25
2018,5,27,12,0,931.0,110.0,3.0,27.4,1002.0,933.64,678.32
2018,5,27,12,15,931.0,109.5,3.05,27.65,999.5,907.08,660.77
2018,5,27,12,30,931.0,109.0,3.1,27.9,997.0,878.05,641.59
2018,5,27,12,45,930.0,108.0,3.2,28.15,987.5,845.42,620.24
2018,5,27,13,0,929.0,107.0,3.3,28.4,978.0,810.62,597.3
2018,5,27,13,15,926.5,105.5,3.35,28.55,961.0,772.26,571.74
2018,5,27,13,30,924.0,104.0,3.4,28.7,944.0,732.11,544.65
2018,5,27,13,45,919.5,103.5,3.45,28.85,920.5,689.89,513.9
2018,5,27,14,0,915.0,103.0,3.5,29.0,897.0,646.34,481.52
2018,5,27,14,15,909.0,101.0,3.5,28.95,866.5,599.54,446.3
2018,5,27,14,30,903.0,99.0,3.5,28.9,836.0,551.94,409.59
2018,5,27,14,45,895.0,97.0,3.55,28.9,800.5,502.79,370.78
2018,5,27,15,0,887.0,95.0,3.6,28.9,765.0,453.42,330.73
2018,5,27,15,15,875.5,93.0,3.6,28.9,723.5,402.72,288.67
2018,5,27,15,30,864.0,91.0,3.6,28.9,682.0,352.54,246.17
2018,5,27,15,45,849.0,88.5,3.55,28.5,636.5,301.71,203.13
2018,5,27,16,0,834.0,86.0,3.5,28.1,591.0,252.14,161.19
2018,5,27,16,15,814.0,83.5,3.45,27.7,542.5,196.06,115.67
2018,5,27,16,30,794.0,81.0,3.4,27.3,494.0,149.11,80.34
2018,5,27,16,45,767.0,78.0,3.4,26.85,443.5,103.67,52.41
2018,5,27,17,0,740.0,75.0,3.4,26.4,393.0,61.44,37.1
2018,5,27,17,15,703.5,70.5,3.4,25.5,342.0,49.87,37.1
2018,5,27,17,30,667.0,66.0,3.4,24.6,291.0,43.91,32.23
2018,5,27,17,45,615.0,61.0,3.45,23.7,241.5,42.1,30.81
2018,5,27,18,0,563.0,56.0,3.5,22.8,192.0,40.22,29.21
2018,5,27,18,15,485.0,49.0,3.55,21.7,146.5,36.5,25.88
2018,5,27,18,30,407.0,42.0,3.6,20.6,101.0,32.66,22.22
2018,5,27,18,45,287.5,31.5,3.7,19.45,65.5,25.27,14.78
2018,5,27,19,0,168.0,21.0,3.8,18.3,30.0,16.68,0.0
2018,5,27,19,15,84.0,10.5,3.85,17.6,15.0,10.01,0.0
2018,5,27,19,30,0.0,0.0,3.9,16.9,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,28,4,45,51.5,6.0,1.65,11.7,7.5,0.0,0.0
2018,5,28,5,0,103.0,12.0,1.8,12.0,15.0,52.74,0.0
2018,5,28,5,15,235.0,23.0,2.0,12.55,46.0,154.07,81.94
2018,5,28,5,30,367.0,34.0,2.2,13.1,77.0,249.21,195.8
2018,5,28,5,45,454.5,41.5,2.35,13.7,120.0,321.92,262.46
2018,5,28,6,0,542.0,49.0,2.5,14.3,163.0,402.09,331.95
2018,5,28,6,15,598.5,54.5,2.4,15.1,211.5,467.04,386.01
2018,5,28,6,30,655.0,60.0,2.3,15.9,260.0,532.19,437.74
2018,5,28,6,45,694.0,64.0,2.2,16.75,310.5,590.19,480.29
2018,5,28,7,0,733.0,68.0,2.1,17.6,361.0,649.53,521.35
2018,5,28,7,15,761.0,71.0,2.05,18.6,411.5,700.01,554.15
2018,5,28,7,30,789.0,74.0,2.0,19.6,462.0,750.4,585.73
2018,5,28,7,45,809.5,77.5,1.95,20.6,511.5,794.67,611.92
2018,5,28,8,0,830.0,81.0,1.9,21.6,561.0,830.52,631.55
2018,5,28,8,15,846.0,83.0,1.9,22.4,607.5,866.29,651.69
2018,5,28,8,30,862.0,85.0,1.9,23.2,654.0,900.27,670.24
2018,5,28,8,45,874.5,87.5,1.9,24.0,697.0,929.51,685.4
2018,5,28,9,0,887.0,90.0,1.9,24.8,740.0,956.36,698.85
2018,5,28,9,15,895.5,92.5,2.0,25.5,778.0,976.78,709.51
2018,5,28,9,30,904.0,95.0,2.1,26.2,816.0,994.38,718.44
2018,5,28,9,45,910.0,97.0,2.15,26.9,848.0,1006.02,723.06
2018,5,28,10,0,916.0,99.0,2.2,27.6,880.0,1014.62,725.88
2018,5,28,10,15,922.0,99.5,2.35,28.15,906.5,1018.5,727.38
2018,5,28,10,30,928.0,100.0,2.5,28.7,933.0,1019.24,726.99
2018,5,28,10,45,933.0,101.0,2.6,29.3,953.5,1016.36,723.74
2018,5,28,11,0,938.0,102.0,2.7,29.9,974.0,1010.3,718.61
2018,5,28,11,15,941.0,102.0,2.75,30.25,987.0,998.17,710.02
2018,5,28,11,30,944.0,102.0,2.8,30.6,1000.0,982.99,699.63
2018,5,28,11,45,946.0,102.0,2.8,31.0,1005.5,963.92,686.33
2018,5,28,12,0,948.0,102.0,2.8,31.4,1011.0,942.01,671.32
2018,5,28,12,15,947.0,102.0,2.85,31.6,1008.5,914.77,653.87
2018,5,28,12,30,946.0,102.0,2.9,31.8,1006.0,885.05,634.82
2018,5,28,12,45,943.5,103.0,2.95,32.0,996.5,852.7,613.97
2018,5,28,13,0,941.0,104.0,3.0,32.2,987.0,818.19,591.6
2018,5,28,13,15,938.0,103.0,3.0,32.35,970.0,779.55,566.2
2018,5,28,13,30,935.0,102.0,3.0,32.5,953.0,739.12,539.45
2018,5,28,13,45,930.0,101.0,3.05,32.6,928.5,695.76,508.8
2018,5,28,14,0,925.0,100.0,3.1,32.7,904.0,651.12,476.51
2018,5,28,14,15,918.5,98.5,3.15,32.65,873.5,604.09,442.01
2018,5,28,14,30,912.0,97.0,3.2,32.6,843.0,556.29,405.99
2018,5,28,14,45,903.0,96.0,3.25,32.6,807.0,507.14,367.89
2018,5,28,15,0,894.0,95.0,3.3,32.6,771.0,457.83,328.62
2018,5,28,15,15,882.5,93.0,3.3,32.6,729.5,406.83,287.07
2018,5,28,15,30,871.0,91.0,3.3,32.6,688.0,356.33,245.06
2018,5,28,15,45,856.5,88.0,3.3,32.2,642.0,304.92,202.31
2018,5,28,16,0,842.0,85.0,3.3,31.8,596.0,254.72,160.52
2018,5,28,16,15,822.5,82.5,3.3,31.35,547.5,198.33,115.38
2018,5,28,16,30,803.0,80.0,3.3,30.9,499.0,151.02,80.13
2018,5,28,16,45,777.5,76.5,3.25,30.4,448.5,104.83,51.72
2018,5,28,17,0,752.0,73.0,3.2,29.9,398.0,61.69,35.5
2018,5,28,17,15,717.0,69.0,3.15,28.95,347.0,48.62,35.48
2018,5,28,17,30,682.0,65.0,3.1,28.0,296.0,47.45,34.73
2018,5,28,17,45,631.5,60.0,3.0,27.0,246.0,41.27,29.65
2018,5,28,18,0,581.0,55.0,2.9,26.0,196.0,39.33,28.04
2018,5,28,18,15,505.5,48.0,3.0,24.85,150.5,35.57,24.73
2018,5,28,18,30,430.0,41.0,3.1,23.7,105.0,31.65,21.08
2018,5,28,18,45,309.0,31.5,3.2,22.55,68.5,25.17,14.59
2018,5,28,19,0,188.0,22.0,3.3,21.4,32.0,18.34,0.0
2018,5,28,19,15,94.0,11.0,3.45,20.55,16.0,10.48,0.0
2018,5,28,19,30,0.0,0.0,3.6,19.7,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,3.75,18.9,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,3.9,18.1,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,3.9,17.65,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,3.9,17.2,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,3.9,16.75,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,3.65,15.65,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,3.55,15.25,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,5,29,4,45,51.5,6.5,2.9,12.8,8.0,0.0,0.0
2018,5,29,5,0,103.0,13.0,3.1,12.9,16.0,53.76,0.0
2018,5,29,5,15,235.0,24.0,3.15,13.45,47.0,155.67,85.92
2018,5,29,5,30,367.0,35.0,3.2,14.0,78.0,250.5,197.01
2018,5,29,5,45,454.5,42.0,3.3,14.5,121.0,322.78,263.39
2018,5,29,6,0,542.0,49.0,3.4,15.0,164.0,402.36,332.72
2018,5,29,6,15,598.5,54.5,3.35,15.85,212.5,467.33,387.22
2018,5,29,6,30,655.0,60.0,3.3,16.7,261.0,532.53,439.56
2018,5,29,6,45,694.5,64.0,3.25,17.55,312.0,590.89,483.14
2018,5,29,7,0,734.0,68.0,3.2,18.4,363.0,650.62,525.46
2018,5,29,7,15,761.5,71.5,3.15,19.25,413.5,701.37,559.51
2018,5,29,7,30,789.0,75.0,3.1,20.1,464.0,752.01,592.38
2018,5,29,7,45,810.0,77.5,3.05,21.0,513.0,795.45,618.99
2018,5,29,8,0,831.0,80.0,3.0,21.9,562.0,830.55,639.06
2018,5,29,8,15,846.5,83.0,2.95,22.7,608.5,867.11,660.0
2018,5,29,8,30,862.0,86.0,2.9,23.5,655.0,901.84,679.23
2018,5,29,8,45,873.5,88.5,2.9,24.3,697.5,930.13,694.18
2018,5,29,9,0,885.0,91.0,2.9,25.1,740.0,956.02,707.41
2018,5,29,9,15,895.5,91.5,2.9,25.75,778.0,976.08,717.13
2018,5,29,9,30,906.0,92.0,2.9,26.4,816.0,993.44,725.11
2018,5,29,9,45,914.5,92.5,2.9,27.05,848.5,1005.98,730.02
2018,5,29,10,0,923.0,93.0,2.9,27.7,881.0,1015.52,733.1
2018,5,29,10,15,928.0,94.0,2.95,28.2,907.0,1019.07,733.34
2018,5,29,10,30,933.0,95.0,3.0,28.7,933.0,1019.47,731.73
2018,5,29,10,45,936.5,96.0,3.05,29.15,952.5,1015.22,727.45
2018,5,29,11,0,940.0,97.0,3.1,29.6,972.0,1007.8,721.31
2018,5,29,11,15,942.0,97.5,3.2,29.95,984.0,995.32,712.75
2018,5,29,11,30,944.0,98.0,3.3,30.3,996.0,979.81,702.33
2018,5,29,11,45,945.0,98.0,3.35,30.6,1001.0,959.94,688.96
2018,5,29,12,0,946.0,98.0,3.4,30.9,1006.0,937.27,673.86
2018,5,29,12,15,944.5,99.5,3.5,30.95,1004.0,911.16,657.51
2018,5,29,12,30,943.0,101.0,3.6,31.0,1002.0,882.57,639.46
2018,5,29,12,45,939.5,102.0,3.75,31.1,992.0,849.57,618.49
2018,5,29,13,0,936.0,103.0,3.9,31.2,982.0,814.5,595.94
2018,5,29,13,15,933.0,102.5,4.05,31.0,965.5,776.55,571.88
2018,5,29,13,30,930.0,102.0,4.2,30.8,949.0,736.81,546.26
2018,5,29,13,45,926.0,101.0,4.35,30.65,925.5,694.37,516.3
2018,5,29,14,0,922.0,100.0,4.5,30.5,902.0,650.56,484.46
2018,5,29,14,15,916.5,98.5,4.65,30.15,872.5,604.28,450.46
2018,5,29,14,30,911.0,97.0,4.8,29.8,843.0,557.13,414.77
2018,5,29,14,45,903.0,95.5,4.9,29.45,807.5,508.13,376.43
2018,5,29,15,0,895.0,94.0,5.0,29.1,772.0,458.89,336.71
2018,5,29,15,15,884.0,92.0,5.0,29.1,731.0,408.07,294.17
2018,5,29,15,30,873.0,90.0,5.0,29.1,690.0,357.7,251.18
2018,5,29,15,45,860.5,88.0,5.2,27.8,646.0,307.57,209.18
2018,5,29,16,0,848.0,86.0,5.4,26.5,602.0,258.41,167.62
2018,5,29,16,15,832.5,82.5,5.45,25.5,554.5,201.64,120.9
2018,5,29,16,30,817.0,79.0,5.5,24.5,507.0,153.54,83.84
2018,5,29,16,45,793.5,76.0,5.55,23.55,457.0,107.17,54.25
2018,5,29,17,0,770.0,73.0,5.6,22.6,407.0,63.66,36.95
2018,5,29,17,15,736.0,69.0,5.6,21.45,355.5,48.6,36.65
2018,5,29,17,30,702.0,65.0,5.6,20.3,304.0,47.43,35.9
2018,5,29,17,45,653.0,60.5,5.6,19.15,254.0,41.64,31.01
2018,5,29,18,0,604.0,56.0,5.6,18.0,204.0,40.12,29.75
2018,5,29,18,15,527.0,49.0,5.55,17.05,157.0,36.38,26.33
2018,5,29,18,30,450.0,42.0,5.5,16.1,110.0,32.49,22.57
2018,5,29,18,45,324.5,33.0,5.4,15.2,72.5,26.51,16.36
2018,5,29,19,0,199.0,24.0,5.3,14.3,35.0,20.28,0.0
2018,5,29,19,15,99.5,12.0,5.3,13.85,17.5,11.44,0.0
2018,5,29,19,30,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,5.25,12.95,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,5.15,12.3,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,5.0,11.95,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,4.85,11.7,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,4.75,11.45,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,4.65,11.2,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,4.45,10.6,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,4.5,9.9,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,4.5,9.75,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,4.55,9.6,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.65,9.55,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.85,9.65,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.9,9.8,0.0,0.0,0.0
2018,5,30,4,45,20.0,6.0,5.0,9.95,6.5,0.0,0.0
2018,5,30,5,0,40.0,12.0,5.1,10.1,13.0,27.53,0.0
2018,5,30,5,15,104.0,26.0,5.2,10.4,36.5,90.71,50.39
2018,5,30,5,30,168.0,40.0,5.3,10.7,60.0,157.03,124.34
2018,5,30,5,45,209.0,55.5,5.4,11.0,92.0,204.46,168.95
2018,5,30,6,0,250.0,71.0,5.5,11.3,124.0,255.43,215.11
2018,5,30,6,15,315.5,83.5,5.6,11.6,168.5,321.2,273.01
2018,5,30,6,30,381.0,96.0,5.7,11.9,213.0,392.04,333.8
2018,5,30,6,45,350.0,118.0,5.75,12.2,240.5,410.45,348.13
2018,5,30,7,0,319.0,140.0,5.8,12.5,268.0,411.6,347.85
2018,5,30,7,15,245.0,172.0,5.85,12.75,278.0,401.38,336.41
2018,5,30,7,30,171.0,204.0,5.9,13.0,288.0,371.36,308.66
2018,5,30,7,45,125.0,225.5,5.9,13.25,290.5,359.57,296.39
2018,5,30,8,0,79.0,247.0,5.9,13.5,293.0,330.89,270.47
2018,5,30,8,15,141.0,272.5,5.95,13.7,362.5,428.46,349.59
2018,5,30,8,30,203.0,298.0,6.0,13.9,432.0,514.44,417.76
2018,5,30,8,45,227.0,316.0,6.0,14.05,475.0,557.56,450.39
2018,5,30,9,0,251.0,334.0,6.0,14.2,518.0,614.75,493.31
2018,5,30,9,15,349.0,323.0,6.0,14.4,593.5,696.64,557.16
2018,5,30,9,30,447.0,312.0,6.0,14.6,669.0,792.75,629.89
2018,5,30,9,45,532.0,288.5,6.05,14.8,730.5,850.42,673.39
2018,5,30,10,0,617.0,265.0,6.1,15.0,792.0,910.07,717.84
2018,5,30,10,15,553.0,294.0,6.1,15.5,777.0,869.92,684.11
2018,5,30,10,30,489.0,323.0,6.1,16.0,762.0,830.29,651.26
2018,5,30,10,45,272.0,350.0,6.1,16.45,595.0,628.19,494.33
2018,5,30,11,0,55.0,377.0,6.1,16.9,428.0,421.65,329.46
2018,5,30,11,15,169.5,411.5,6.15,17.3,572.0,568.89,444.83
2018,5,30,11,30,284.0,446.0,6.2,17.7,716.0,707.84,549.6
2018,5,30,11,45,426.5,388.0,6.25,18.1,796.5,774.32,601.34
2018,5,30,12,0,569.0,330.0,6.3,18.5,877.0,830.36,644.85
2018,5,30,12,15,505.5,363.0,6.35,18.55,848.0,785.14,609.52
2018,5,30,12,30,442.0,396.0,6.4,18.6,819.0,740.81,575.08
2018,5,30,12,45,483.5,372.5,6.5,18.65,831.0,732.79,570.42
2018,5,30,13,0,525.0,349.0,6.6,18.7,843.0,721.55,563.03
2018,5,30,13,15,524.5,341.5,6.65,18.55,827.5,689.94,539.63
2018,5,30,13,30,524.0,334.0,6.7,18.4,812.0,657.58,515.4
2018,5,30,13,45,555.0,310.0,6.75,18.2,804.5,631.22,496.01
2018,5,30,14,0,586.0,286.0,6.8,18.0,797.0,601.89,473.76
2018,5,30,14,15,647.0,247.5,6.8,17.7,793.5,572.4,451.15
2018,5,30,14,30,708.0,209.0,6.8,17.4,790.0,539.01,424.39
2018,5,30,14,45,783.0,165.0,6.85,17.15,781.0,506.1,396.57
2018,5,30,15,0,858.0,121.0,6.9,16.9,772.0,461.48,357.95
2018,5,30,15,15,845.0,118.0,6.9,16.9,730.0,410.26,312.79
2018,5,30,15,30,832.0,115.0,6.9,16.9,688.0,359.82,267.55
2018,5,30,15,45,816.5,112.0,6.9,16.2,643.0,309.68,222.85
2018,5,30,16,0,801.0,109.0,6.9,15.5,598.0,260.97,179.38
2018,5,30,16,15,778.5,106.5,6.85,15.1,549.5,213.07,137.89
2018,5,30,16,30,756.0,104.0,6.8,14.7,501.0,161.89,96.73
2018,5,30,16,45,724.5,100.0,6.75,14.3,449.5,116.88,66.57
2018,5,30,17,0,693.0,96.0,6.7,13.9,398.0,75.52,48.42
2018,5,30,17,15,648.0,92.5,6.6,13.45,346.5,61.15,49.08
2018,5,30,17,30,603.0,89.0,6.5,13.0,295.0,61.54,49.63
2018,5,30,17,45,536.5,83.0,6.4,12.5,244.0,59.82,48.23
2018,5,30,18,0,470.0,77.0,6.3,12.0,193.0,56.66,45.37
2018,5,30,18,15,374.5,67.0,6.1,11.6,146.0,50.37,39.47
2018,5,30,18,30,279.0,57.0,5.9,11.2,99.0,43.84,33.11
2018,5,30,18,45,177.5,41.5,5.7,10.8,65.0,32.5,21.87
2018,5,30,19,0,76.0,26.0,5.5,10.4,31.0,21.34,1.64
2018,5,30,19,15,38.0,13.0,5.45,10.3,15.5,12.39,0.0
2018,5,30,19,30,0.0,0.0,5.4,10.2,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,5.35,10.05,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,5.3,9.9,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,5.3,9.95,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,5.15,10.05,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,5.1,10.1,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,5.05,10.1,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,5.0,10.1,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.95,10.15,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,4.9,10.2,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,4.9,10.2,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,4.9,10.2,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,4.9,10.25,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,4.9,10.3,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,4.85,10.35,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.8,10.35,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.8,10.3,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.75,10.25,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.7,10.2,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.65,10.15,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.3,10.05,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,5,31,4,45,3.0,4.5,4.35,10.05,4.5,0.0,0.0
2018,5,31,5,0,6.0,9.0,4.4,10.1,9.0,11.0,0.0
2018,5,31,5,15,26.0,25.0,4.4,10.3,27.5,46.72,24.03
2018,5,31,5,30,46.0,41.0,4.4,10.5,46.0,78.57,59.67
2018,5,31,5,45,78.0,57.0,4.4,10.65,71.5,115.27,93.15
2018,5,31,6,0,110.0,73.0,4.4,10.8,97.0,154.46,128.43
2018,5,31,6,15,133.5,93.5,4.45,11.15,130.0,196.99,165.78
2018,5,31,6,30,157.0,114.0,4.5,11.5,163.0,240.76,203.4
2018,5,31,6,45,183.0,135.5,4.5,11.85,202.0,288.85,243.78
2018,5,31,7,0,209.0,157.0,4.5,12.2,241.0,350.62,294.27
2018,5,31,7,15,297.0,166.0,4.5,12.65,303.0,434.8,363.39
2018,5,31,7,30,385.0,175.0,4.5,13.1,365.0,538.69,445.79
2018,5,31,7,45,549.0,152.0,4.45,13.55,454.0,660.52,541.81
2018,5,31,8,0,713.0,129.0,4.4,14.0,543.0,797.93,642.63
2018,5,31,8,15,697.5,145.0,4.45,14.45,577.5,818.59,654.35
2018,5,31,8,30,682.0,161.0,4.5,14.9,612.0,835.94,664.35
2018,5,31,8,45,760.0,142.0,4.5,15.35,675.5,893.1,702.85
2018,5,31,9,0,838.0,123.0,4.5,15.8,739.0,956.51,744.79
2018,5,31,9,15,853.0,122.5,4.55,16.2,777.5,978.83,757.75
2018,5,31,9,30,868.0,122.0,4.6,16.6,816.0,990.13,763.34
2018,5,31,9,45,881.5,120.5,4.65,16.95,850.0,1004.84,771.63
2018,5,31,10,0,895.0,119.0,4.7,17.3,884.0,1016.76,778.04
2018,5,31,10,15,902.0,120.0,4.75,17.55,911.0,1021.94,780.23
2018,5,31,10,30,909.0,121.0,4.8,17.8,938.0,1024.04,780.47
2018,5,31,10,45,914.0,121.0,4.9,18.0,958.0,1020.05,777.25
2018,5,31,11,0,919.0,121.0,5.0,18.2,978.0,1012.97,772.04
2018,5,31,11,15,922.0,122.0,5.05,18.3,991.0,1001.88,764.08
2018,5,31,11,30,925.0,123.0,5.1,18.4,1004.0,987.79,754.14
2018,5,31,11,45,926.5,123.0,5.15,18.55,1009.5,968.45,740.49
2018,5,31,12,0,928.0,123.0,5.2,18.7,1015.0,946.36,724.99
2018,5,31,12,15,922.5,126.5,5.25,18.7,1011.5,918.79,706.07
2018,5,31,12,30,917.0,130.0,5.3,18.7,1008.0,888.99,685.54
2018,5,31,12,45,909.5,133.0,5.35,18.7,996.5,855.08,662.0
2018,5,31,13,0,902.0,136.0,5.4,18.7,985.0,819.42,637.06
2018,5,31,13,15,898.0,135.5,5.4,18.65,968.0,781.73,610.39
2018,5,31,13,30,894.0,135.0,5.4,18.6,951.0,742.44,581.47
2018,5,31,13,45,889.0,134.0,5.35,18.55,927.5,700.61,549.13
2018,5,31,14,0,884.0,133.0,5.3,18.5,904.0,657.57,515.27
2018,5,31,14,15,876.0,131.5,5.3,18.35,873.5,611.38,478.67
2018,5,31,14,30,868.0,130.0,5.3,18.2,843.0,564.61,440.75
2018,5,31,14,45,857.5,128.5,5.3,18.1,806.5,511.96,397.4
2018,5,31,15,0,847.0,127.0,5.3,18.0,770.0,463.13,355.9
2018,5,31,15,15,833.5,124.5,5.3,18.0,728.5,412.68,312.11
2018,5,31,15,30,820.0,122.0,5.3,18.0,687.0,363.06,268.24
2018,5,31,15,45,803.5,118.0,5.2,17.5,641.0,312.43,223.62
2018,5,31,16,0,787.0,114.0,5.1,17.0,595.0,263.35,180.33
2018,5,31,16,15,766.0,110.0,5.05,16.7,546.5,215.2,139.03
2018,5,31,16,30,745.0,106.0,5.0,16.4,498.0,163.5,97.64
2018,5,31,16,45,716.5,101.0,5.0,16.05,447.5,118.48,67.29
2018,5,31,17,0,688.0,96.0,5.0,15.7,397.0,76.82,48.36
2018,5,31,17,15,650.0,90.5,4.9,15.2,346.0,59.49,47.26
2018,5,31,17,30,612.0,85.0,4.8,14.7,295.0,58.17,46.3
2018,5,31,17,45,558.0,77.5,4.7,14.25,245.5,55.03,43.62
2018,5,31,18,0,504.0,70.0,4.6,13.8,196.0,51.69,40.63
2018,5,31,18,15,424.0,61.0,4.4,13.25,150.5,46.76,36.04
2018,5,31,18,30,344.0,52.0,4.2,12.7,105.0,39.85,29.45
2018,5,31,18,45,235.0,39.5,4.0,12.2,70.0,30.86,20.48
2018,5,31,19,0,126.0,27.0,3.8,11.7,35.0,21.51,3.14
2018,5,31,19,15,64.5,14.0,3.65,11.4,18.0,13.34,0.0
2018,5,31,19,30,3.0,1.0,3.5,11.1,1.0,0.0,0.0
2018,5,31,19,45,1.5,0.5,3.4,10.8,0.5,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.15,10.35,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,6,1,4,45,37.0,7.0,1.25,8.35,8.0,0.0,0.0
2018,6,1,5,0,74.0,14.0,1.3,8.7,16.0,43.19,0.0
2018,6,1,5,15,191.5,27.5,1.45,9.4,47.0,141.75,85.71
2018,6,1,5,30,309.0,41.0,1.6,10.1,78.0,227.97,181.7
2018,6,1,5,45,400.0,50.0,1.75,10.75,121.0,302.93,249.45
2018,6,1,6,0,491.0,59.0,1.9,11.4,164.0,385.21,320.64
2018,6,1,6,15,551.5,65.0,1.85,12.05,212.5,451.7,376.23
2018,6,1,6,30,612.0,71.0,1.8,12.7,261.0,522.03,432.41
2018,6,1,6,45,656.0,75.5,1.7,13.3,312.0,582.25,477.88
2018,6,1,7,0,700.0,80.0,1.6,13.9,363.0,644.32,521.47
2018,6,1,7,15,732.0,84.0,1.55,14.8,414.5,694.27,554.09
2018,6,1,7,30,764.0,88.0,1.5,15.7,466.0,748.3,588.5
2018,6,1,7,45,788.0,91.0,1.45,16.65,516.0,794.2,615.81
2018,6,1,8,0,812.0,94.0,1.4,17.6,566.0,839.18,641.68
2018,6,1,8,15,830.0,96.0,1.5,18.45,613.0,876.35,663.69
2018,6,1,8,30,848.0,98.0,1.6,19.3,660.0,903.94,679.07
2018,6,1,8,45,863.0,99.5,1.75,20.2,703.5,933.98,696.54
2018,6,1,9,0,878.0,101.0,1.9,21.1,747.0,961.8,712.34
2018,6,1,9,15,890.0,102.0,2.0,21.6,786.0,983.72,724.7
2018,6,1,9,30,902.0,103.0,2.1,22.1,825.0,1002.97,735.4
2018,6,1,9,45,912.5,103.0,2.15,22.6,858.5,1016.82,742.09
2018,6,1,10,0,923.0,103.0,2.2,23.1,892.0,1027.73,747.01
2018,6,1,10,15,928.5,104.0,2.25,23.55,918.5,1031.71,747.78
2018,6,1,10,30,934.0,105.0,2.3,24.0,945.0,1032.53,746.71
2018,6,1,10,45,938.5,105.5,2.35,24.4,965.0,1028.68,742.96
2018,6,1,11,0,943.0,106.0,2.4,24.8,985.0,1021.66,737.36
2018,6,1,11,15,945.5,106.0,2.4,25.15,997.5,1009.09,727.96
2018,6,1,11,30,948.0,106.0,2.4,25.5,1010.0,993.48,716.79
2018,6,1,11,45,949.5,105.5,2.45,25.8,1015.0,973.51,703.58
2018,6,1,12,0,951.0,105.0,2.5,26.1,1020.0,950.74,688.63
2018,6,1,12,15,950.0,105.5,2.55,26.35,1017.5,924.04,671.26
2018,6,1,12,30,949.0,106.0,2.6,26.6,1015.0,894.86,652.25
2018,6,1,12,45,946.0,106.5,2.65,26.85,1005.0,861.71,630.56
2018,6,1,13,0,943.0,107.0,2.7,27.1,995.0,826.47,607.37
2018,6,1,13,15,940.0,106.0,2.75,27.3,978.0,787.94,581.92
2018,6,1,13,30,937.0,105.0,2.8,27.5,961.0,747.63,555.04
2018,6,1,13,45,932.5,104.5,2.85,27.65,937.5,705.13,524.65
2018,6,1,14,0,928.0,104.0,2.9,27.8,914.0,661.29,492.41
2018,6,1,14,15,921.5,102.5,3.0,27.85,883.5,614.3,457.5
2018,6,1,14,30,915.0,101.0,3.1,27.9,853.0,566.52,421.02
2018,6,1,14,45,906.5,99.0,3.15,27.95,816.5,516.78,381.95
2018,6,1,15,0,898.0,97.0,3.2,28.0,780.0,466.84,341.64
2018,6,1,15,15,886.5,95.0,3.2,28.0,738.5,415.77,299.47
2018,6,1,15,30,875.0,93.0,3.2,28.0,697.0,365.18,256.79
2018,6,1,15,45,861.0,90.5,3.35,27.7,652.0,314.2,213.67
2018,6,1,16,0,847.0,88.0,3.5,27.4,607.0,264.34,171.31
2018,6,1,16,15,828.0,85.5,3.55,26.95,558.5,207.87,125.05
2018,6,1,16,30,809.0,83.0,3.6,26.5,510.0,160.36,88.41
2018,6,1,16,45,783.5,79.5,3.65,26.1,459.0,113.83,58.09
2018,6,1,17,0,758.0,76.0,3.7,25.7,408.0,70.34,39.23
2018,6,1,17,15,723.5,72.0,3.65,24.85,357.0,50.73,37.91
2018,6,1,17,30,689.0,68.0,3.6,24.0,306.0,49.66,37.24
2018,6,1,17,45,640.0,62.5,3.55,23.1,255.5,42.92,31.6
2018,6,1,18,0,591.0,57.0,3.5,22.2,205.0,40.65,29.69
2018,6,1,18,15,518.0,50.5,3.55,21.05,159.0,37.37,26.78
2018,6,1,18,30,445.0,44.0,3.6,19.9,113.0,34.0,23.57
2018,6,1,18,45,331.0,34.5,3.6,18.75,76.0,27.63,17.28
2018,6,1,19,0,217.0,25.0,3.6,17.6,39.0,20.94,3.87
2018,6,1,19,15,114.0,13.5,3.7,16.85,20.5,12.87,0.0
2018,6,1,19,30,11.0,2.0,3.8,16.1,2.0,0.0,0.0
2018,6,1,19,45,5.5,1.0,3.85,15.35,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,6,2,4,45,57.0,7.0,1.9,11.2,9.0,0.0,0.0
2018,6,2,5,0,114.0,14.0,2.1,11.6,18.0,59.37,0.0
2018,6,2,5,15,247.0,25.0,2.25,12.25,50.0,164.16,100.67
2018,6,2,5,30,380.0,36.0,2.4,12.9,82.0,258.7,204.95
2018,6,2,5,45,466.5,43.0,2.55,13.55,125.5,331.22,270.89
2018,6,2,6,0,553.0,50.0,2.7,14.2,169.0,410.91,339.85
2018,6,2,6,15,609.0,55.5,2.55,15.05,218.0,476.12,393.82
2018,6,2,6,30,665.0,61.0,2.4,15.9,267.0,541.44,445.32
2018,6,2,6,45,704.0,65.0,2.3,16.75,318.0,599.87,487.96
2018,6,2,7,0,743.0,69.0,2.2,17.6,369.0,659.62,529.22
2018,6,2,7,15,771.0,72.0,2.1,18.7,420.0,710.48,561.67
2018,6,2,7,30,799.0,75.0,2.0,19.8,471.0,761.23,592.75
2018,6,2,7,45,820.0,78.5,1.85,20.95,521.0,806.25,618.03
2018,6,2,8,0,841.0,82.0,1.7,22.1,571.0,842.84,636.5
2018,6,2,8,15,857.0,84.5,1.7,22.95,618.0,879.52,656.79
2018,6,2,8,30,873.0,87.0,1.7,23.8,665.0,914.38,675.47
2018,6,2,8,45,885.0,89.0,1.7,24.6,708.0,942.82,689.82
2018,6,2,9,0,897.0,91.0,1.7,25.4,751.0,968.86,702.51
2018,6,2,9,15,903.0,94.5,1.75,26.15,788.5,988.2,711.65
2018,6,2,9,30,909.0,98.0,1.8,26.9,826.0,1004.62,719.03
2018,6,2,9,45,912.0,102.0,1.9,27.6,857.5,1015.62,723.86
2018,6,2,10,0,915.0,106.0,2.0,28.3,889.0,1023.47,726.84
2018,6,2,10,15,921.0,107.0,2.05,28.95,915.5,1027.93,727.35
2018,6,2,10,30,927.0,108.0,2.1,29.6,942.0,1029.27,726.05
2018,6,2,10,45,931.5,109.0,2.1,30.25,962.5,1025.97,721.44
2018,6,2,11,0,936.0,110.0,2.1,30.9,983.0,1019.51,715.06
2018,6,2,11,15,939.0,110.0,2.1,31.3,996.0,1007.48,706.13
2018,6,2,11,30,942.0,110.0,2.1,31.7,1009.0,992.43,695.49
2018,6,2,11,45,943.5,110.0,2.05,32.1,1014.5,973.05,681.76
2018,6,2,12,0,945.0,110.0,2.0,32.5,1020.0,950.87,666.44
2018,6,2,12,15,946.5,109.0,1.95,32.8,1018.5,925.07,649.23
2018,6,2,12,30,948.0,108.0,1.9,33.1,1017.0,896.71,630.51
2018,6,2,12,45,948.0,106.5,1.85,33.35,1008.0,864.24,609.36
2018,6,2,13,0,948.0,105.0,1.8,33.6,999.0,829.51,586.78
2018,6,2,13,15,945.5,104.0,1.85,33.7,982.0,791.24,563.08
2018,6,2,13,30,943.0,103.0,1.9,33.8,965.0,751.13,537.93
2018,6,2,13,45,939.0,102.0,1.9,33.95,941.5,708.36,508.62
2018,6,2,14,0,935.0,101.0,1.9,34.1,918.0,664.2,477.4
2018,6,2,14,15,928.5,99.5,2.0,34.05,887.5,616.97,444.21
2018,6,2,14,30,922.0,98.0,2.1,34.0,857.0,568.94,409.36
2018,6,2,14,45,913.5,96.5,2.15,34.0,821.0,519.35,372.01
2018,6,2,15,0,905.0,95.0,2.2,34.0,785.0,469.55,333.38
2018,6,2,15,15,894.0,93.0,2.2,34.0,743.5,418.37,292.59
2018,6,2,15,30,883.0,91.0,2.2,34.0,702.0,367.63,251.18
2018,6,2,15,45,868.5,89.0,2.4,33.6,656.5,316.55,209.54
2018,6,2,16,0,854.0,87.0,2.6,33.2,611.0,266.63,168.48
2018,6,2,16,15,835.0,84.0,2.6,32.75,562.0,209.41,122.82
2018,6,2,16,30,816.0,81.0,2.6,32.3,513.0,161.17,86.43
2018,6,2,16,45,790.5,77.5,2.65,31.85,462.0,114.28,56.39
2018,6,2,17,0,765.0,74.0,2.7,31.4,411.0,70.43,37.39
2018,6,2,17,15,730.5,70.0,2.55,30.25,359.5,49.07,35.62
2018,6,2,17,30,696.0,66.0,2.4,29.1,308.0,47.92,34.94
2018,6,2,17,45,647.0,61.0,2.2,27.9,257.5,41.69,29.89
2018,6,2,18,0,598.0,56.0,2.0,26.7,207.0,39.76,28.35
2018,6,2,18,15,525.0,49.5,2.05,25.45,160.5,36.44,25.47
2018,6,2,18,30,452.0,43.0,2.1,24.2,114.0,32.99,22.29
2018,6,2,18,45,338.5,34.0,2.15,22.95,77.0,27.05,16.53
