Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,16,30,841.0,76.0,4.5,28.6,532.0,180.87,102.11
2018,6,12,16,45,820.0,73.0,4.5,28.0,482.0,126.21,63.33
2018,6,12,17,0,799.0,70.0,4.5,27.4,432.0,81.3,39.92
2018,6,12,17,15,769.0,66.0,4.45,26.4,380.5,45.48,33.15
2018,6,12,17,30,739.0,62.0,4.4,25.4,329.0,44.15,32.28
2018,6,12,17,45,697.0,58.0,4.3,24.45,279.0,42.71,31.23
2018,6,12,18,0,655.0,54.0,4.2,23.5,229.0,41.24,30.06
2018,6,12,18,15,590.5,48.5,4.15,22.35,181.5,35.03,24.69
2018,6,12,18,30,526.0,43.0,4.1,21.2,134.0,32.33,22.18
2018,6,12,18,45,422.0,35.5,4.05,20.05,94.0,27.71,17.74
2018,6,12,19,0,318.0,28.0,4.0,18.9,54.0,22.95,10.99
2018,6,12,19,15,180.5,16.5,4.05,18.15,29.5,15.73,0.0
2018,6,12,19,30,43.0,5.0,4.1,17.4,5.0,4.77,0.0
2018,6,12,19,45,21.5,2.5,4.15,16.65,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.15,14.7,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.95,13.6,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,3.45,11.1,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,3.15,10.7,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,3.0,10.55,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,3.0,10.75,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,13,4,45,77.5,8.0,3.2,11.2,11.0,7.63,0.0
2018,6,13,5,0,155.0,16.0,3.3,11.4,22.0,77.91,0.0
2018,6,13,5,15,292.5,26.0,3.25,12.05,56.0,187.43,124.07
2018,6,13,5,30,430.0,36.0,3.2,12.7,90.0,283.49,226.14
2018,6,13,5,45,515.0,42.0,3.2,13.3,134.5,356.12,292.29
2018,6,13,6,0,600.0,48.0,3.2,13.9,179.0,431.5,357.98
2018,6,13,6,15,653.5,53.0,3.1,14.75,229.0,497.13,412.58
2018,6,13,6,30,707.0,58.0,3.0,15.6,279.0,565.91,467.0
2018,6,13,6,45,744.0,61.0,2.9,16.5,330.5,623.25,508.49
2018,6,13,7,0,781.0,64.0,2.8,17.4,382.0,681.72,548.87
2018,6,13,7,15,807.0,67.5,2.7,18.15,433.5,733.03,582.65
2018,6,13,7,30,833.0,71.0,2.6,18.9,485.0,777.21,610.13
2018,6,13,7,45,852.5,73.5,2.5,19.7,535.0,820.75,636.19
2018,6,13,8,0,872.0,76.0,2.4,20.5,585.0,863.12,660.63
2018,6,13,8,15,886.5,78.0,2.35,21.4,631.5,898.93,680.08
2018,6,13,8,30,901.0,80.0,2.3,22.3,678.0,932.81,697.85
2018,6,13,8,45,912.0,81.5,2.3,23.15,721.0,960.65,711.92
2018,6,13,9,0,923.0,83.0,2.3,24.0,764.0,986.02,724.27
2018,6,13,9,15,928.5,87.0,2.3,24.8,802.0,1006.27,733.35
2018,6,13,9,30,934.0,91.0,2.3,25.6,840.0,1023.52,740.54
2018,6,13,9,45,936.5,94.5,2.3,26.4,871.5,1034.16,743.57
2018,6,13,10,0,939.0,98.0,2.3,27.2,903.0,1041.62,744.73
2018,6,13,10,15,944.5,99.0,2.3,27.85,930.0,1046.17,744.64
2018,6,13,10,30,950.0,100.0,2.3,28.5,957.0,1047.54,742.71
2018,6,13,10,45,953.5,100.5,2.35,29.1,977.0,1043.22,738.11
2018,6,13,11,0,957.0,101.0,2.4,29.7,997.0,1035.72,731.7
2018,6,13,11,15,959.0,102.0,2.5,30.2,1010.0,1024.13,723.67
2018,6,13,11,30,961.0,103.0,2.6,30.7,1023.0,1009.45,713.8
2018,6,13,11,45,962.0,102.5,2.7,31.2,1028.0,989.4,700.6
2018,6,13,12,0,963.0,102.0,2.8,31.7,1033.0,966.54,685.65
2018,6,13,12,15,960.0,103.5,2.95,31.95,1030.5,939.34,668.98
2018,6,13,12,30,957.0,105.0,3.1,32.2,1028.0,909.73,650.62
2018,6,13,12,45,951.5,107.5,3.3,32.45,1017.5,876.7,630.16
2018,6,13,13,0,946.0,110.0,3.5,32.7,1007.0,841.67,608.1
2018,6,13,13,15,942.5,109.5,3.7,32.6,990.5,803.65,584.58
2018,6,13,13,30,939.0,109.0,3.9,32.5,974.0,763.87,559.48
2018,6,13,13,45,934.5,107.0,4.15,32.4,950.0,720.52,530.41
2018,6,13,14,0,930.0,105.0,4.4,32.3,926.0,675.82,498.88
2018,6,13,14,15,922.5,104.5,4.6,31.9,896.0,629.48,465.62
2018,6,13,14,30,915.0,104.0,4.8,31.5,866.0,582.41,431.0
2018,6,13,14,45,906.0,102.5,5.0,31.1,830.0,533.22,393.63
2018,6,13,15,0,897.0,101.0,5.2,30.7,794.0,483.85,354.84
2018,6,13,15,15,886.0,98.5,5.2,30.7,753.0,432.89,312.9
2018,6,13,15,30,875.0,96.0,5.2,30.7,712.0,382.35,270.41
2018,6,13,15,45,860.5,94.0,5.45,29.35,667.0,331.79,228.8
2018,6,13,16,0,846.0,92.0,5.7,28.0,622.0,282.36,187.41
2018,6,13,16,15,829.0,89.0,5.75,27.15,574.5,226.05,140.67
2018,6,13,16,30,812.0,86.0,5.8,26.3,527.0,178.35,102.5
2018,6,13,16,45,789.0,82.5,5.8,25.45,477.0,131.71,69.56
2018,6,13,17,0,766.0,79.0,5.8,24.6,427.0,87.83,46.15
2018,6,13,17,15,735.0,74.5,5.75,23.6,376.0,51.95,39.12
2018,6,13,17,30,704.0,70.0,5.7,22.6,325.0,50.52,38.18
2018,6,13,17,45,660.5,64.5,5.6,21.6,275.0,43.72,32.5
2018,6,13,18,0,617.0,59.0,5.5,20.6,225.0,41.49,30.66
2018,6,13,18,15,551.5,52.5,5.4,19.7,178.0,38.24,27.79
2018,6,13,18,30,486.0,46.0,5.3,18.8,131.0,34.87,24.62
2018,6,13,18,45,385.0,37.5,5.2,17.9,91.5,29.47,19.43
2018,6,13,19,0,284.0,29.0,5.1,17.0,52.0,23.84,11.97
2018,6,13,19,15,160.0,17.0,5.05,16.4,28.5,16.2,0.0
2018,6,13,19,30,36.0,5.0,5.0,15.8,5.0,4.77,0.0
2018,6,13,19,45,18.0,2.5,5.0,15.2,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.0,14.6,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.0,14.25,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.0,13.9,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.95,13.6,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.85,12.75,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.8,12.45,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.75,12.15,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.65,11.7,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.55,11.35,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.45,11.2,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,4.35,10.8,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,4.2,10.65,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,4.05,10.6,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.95,10.55,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,4.0,10.65,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,6,14,4,45,60.0,8.5,4.15,10.95,10.5,8.1,0.0
2018,6,14,5,0,120.0,17.0,4.2,11.1,21.0,64.68,0.0
2018,6,14,5,15,247.0,28.0,4.2,11.6,53.5,168.51,111.38
2018,6,14,5,30,374.0,39.0,4.2,12.1,86.0,258.63,207.17
2018,6,14,5,45,460.0,47.0,4.25,12.55,130.0,332.14,274.36
2018,6,14,6,0,546.0,55.0,4.3,13.0,174.0,412.66,344.98
2018,6,14,6,15,602.5,60.5,4.25,13.5,223.0,478.06,400.78
2018,6,14,6,30,659.0,66.0,4.2,14.0,272.0,547.04,457.19
2018,6,14,6,45,698.5,70.0,4.15,14.45,323.0,601.63,499.38
2018,6,14,7,0,738.0,74.0,4.1,14.9,374.0,661.68,543.6
2018,6,14,7,15,767.0,77.0,4.0,15.4,425.0,713.29,579.68
2018,6,14,7,30,796.0,80.0,3.9,15.9,476.0,764.87,614.69
2018,6,14,7,45,818.5,82.5,3.85,16.4,526.0,810.0,644.24
2018,6,14,8,0,841.0,85.0,3.8,16.9,576.0,846.73,667.12
2018,6,14,8,15,858.0,87.5,3.75,17.45,623.5,884.51,690.26
2018,6,14,8,30,875.0,90.0,3.7,18.0,671.0,920.54,711.77
2018,6,14,8,45,888.0,92.0,3.65,18.55,714.5,950.23,728.56
2018,6,14,9,0,901.0,94.0,3.6,19.1,758.0,977.58,743.6
2018,6,14,9,15,912.5,95.0,3.6,19.65,797.5,999.82,755.4
2018,6,14,9,30,924.0,96.0,3.6,20.2,837.0,1019.35,765.39
2018,6,14,9,45,933.5,95.5,3.6,20.75,870.5,1032.4,771.07
2018,6,14,10,0,943.0,95.0,3.6,21.3,904.0,1042.48,774.9
2018,6,14,10,15,948.5,96.0,3.75,21.75,931.0,1047.12,776.68
2018,6,14,10,30,954.0,97.0,3.9,22.2,958.0,1048.58,776.48
2018,6,14,10,45,958.0,98.0,4.0,22.65,978.5,1045.34,772.94
2018,6,14,11,0,962.0,99.0,4.1,23.1,999.0,1038.88,767.43
2018,6,14,11,15,964.5,99.0,4.25,23.35,1012.0,1026.78,759.2
2018,6,14,11,30,967.0,99.0,4.4,23.6,1025.0,1011.6,748.99
2018,6,14,11,45,968.5,99.0,4.55,23.9,1031.0,992.49,736.18
2018,6,14,12,0,970.0,99.0,4.7,24.2,1037.0,970.51,721.79
2018,6,14,12,15,967.5,100.0,4.8,24.2,1034.5,943.2,704.2
2018,6,14,12,30,965.0,101.0,4.9,24.2,1032.0,913.44,684.84
2018,6,14,12,45,961.0,102.5,5.05,24.2,1022.0,880.58,663.51
2018,6,14,13,0,957.0,104.0,5.2,24.2,1012.0,845.62,640.48
2018,6,14,13,15,953.5,103.0,5.3,24.05,995.0,806.87,614.62
2018,6,14,13,30,950.0,102.0,5.4,23.9,978.0,766.34,587.19
2018,6,14,13,45,945.5,101.0,5.5,23.7,954.5,723.51,556.82
2018,6,14,14,0,941.0,100.0,5.6,23.5,931.0,679.29,523.7
2018,6,14,14,15,935.0,99.0,5.6,23.2,901.5,633.0,488.07
2018,6,14,14,30,929.0,98.0,5.6,22.9,872.0,585.82,450.85
2018,6,14,14,45,921.5,95.5,5.65,22.65,836.0,535.96,410.65
2018,6,14,15,0,914.0,93.0,5.7,22.4,800.0,485.78,369.08
2018,6,14,15,15,903.0,92.0,5.7,22.4,759.5,435.3,325.81
2018,6,14,15,30,892.0,91.0,5.7,22.4,719.0,385.2,281.97
2018,6,14,15,45,879.0,88.5,5.55,21.6,674.0,333.9,237.3
2018,6,14,16,0,866.0,86.0,5.4,20.8,629.0,283.58,193.09
2018,6,14,16,15,849.5,83.0,5.3,20.35,581.0,233.37,149.49
2018,6,14,16,30,833.0,80.0,5.2,19.9,533.0,177.7,103.64
2018,6,14,16,45,810.5,76.5,5.1,19.5,482.5,130.06,68.85
2018,6,14,17,0,788.0,73.0,5.0,19.1,432.0,85.12,43.97
2018,6,14,17,15,757.0,69.5,4.95,18.55,381.0,48.04,36.55
2018,6,14,17,30,726.0,66.0,4.9,18.0,330.0,47.24,36.05
2018,6,14,17,45,682.0,61.0,4.8,17.4,279.0,45.1,34.31
2018,6,14,18,0,638.0,56.0,4.7,16.8,228.0,39.08,29.05
2018,6,14,18,15,571.5,50.5,4.55,16.2,181.0,36.55,26.74
2018,6,14,18,30,505.0,45.0,4.4,15.6,134.0,33.94,24.19
2018,6,14,18,45,400.5,37.0,4.25,15.0,94.0,28.95,19.29
2018,6,14,19,0,296.0,29.0,4.1,14.4,54.0,23.78,12.3
2018,6,14,19,15,167.5,17.0,4.05,14.05,29.5,16.2,0.0
2018,6,14,19,30,39.0,5.0,4.0,13.7,5.0,4.77,0.0
2018,6,14,19,45,19.5,2.5,4.0,13.3,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.95,12.7,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.85,12.3,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.75,11.75,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.7,11.55,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.7,11.25,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.7,10.85,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.7,10.75,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.7,10.65,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.7,10.55,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.6,10.55,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,15,4,45,56.0,8.5,3.85,11.0,10.5,8.1,0.0
2018,6,15,5,0,112.0,17.0,4.0,11.2,21.0,61.41,0.0
2018,6,15,5,15,236.5,28.5,4.15,11.65,53.0,163.97,108.0
2018,6,15,5,30,361.0,40.0,4.3,12.1,85.0,252.97,202.59
2018,6,15,5,45,448.0,47.0,4.45,12.6,128.0,325.44,268.97
2018,6,15,6,0,535.0,54.0,4.6,13.1,171.0,404.76,338.85
2018,6,15,6,15,591.0,60.0,4.6,13.65,219.5,469.95,394.71
2018,6,15,6,30,647.0,66.0,4.6,14.2,268.0,538.75,451.31
2018,6,15,6,45,686.0,70.0,4.65,14.75,318.0,596.07,496.23
2018,6,15,7,0,725.0,74.0,4.7,15.3,368.0,651.71,537.46
2018,6,15,7,15,753.5,77.5,4.75,15.75,418.5,703.09,574.45
2018,6,15,7,30,782.0,81.0,4.8,16.2,469.0,754.44,610.56
2018,6,15,7,45,802.5,83.5,4.85,16.7,517.5,797.47,639.56
2018,6,15,8,0,823.0,86.0,4.9,17.2,566.0,839.41,667.32
2018,6,15,8,15,838.5,88.5,4.9,17.65,612.0,867.98,684.78
2018,6,15,8,30,854.0,91.0,4.9,18.1,658.0,902.21,706.2
2018,6,15,8,45,866.5,93.0,4.95,18.55,700.5,931.04,723.88
2018,6,15,9,0,879.0,95.0,5.0,19.0,743.0,957.59,739.89
2018,6,15,9,15,886.5,98.0,5.05,19.3,780.5,977.94,751.95
2018,6,15,9,30,894.0,101.0,5.1,19.6,818.0,995.51,762.16
2018,6,15,9,45,898.5,104.5,5.1,19.95,850.0,1007.77,768.23
2018,6,15,10,0,903.0,108.0,5.1,20.3,882.0,1016.99,772.33
2018,6,15,10,15,909.5,109.0,5.2,20.55,909.0,1022.47,775.07
2018,6,15,10,30,916.0,110.0,5.3,20.8,936.0,1024.87,775.85
2018,6,15,10,45,921.0,109.5,5.35,21.0,956.0,1021.15,772.33
2018,6,15,11,0,926.0,109.0,5.4,21.2,976.0,1014.37,766.87
2018,6,15,11,15,929.0,109.5,5.5,21.25,989.5,1003.6,759.61
2018,6,15,11,30,932.0,110.0,5.6,21.3,1003.0,989.83,750.35
2018,6,15,11,45,934.0,110.0,5.65,21.3,1009.0,971.72,737.97
2018,6,15,12,0,936.0,110.0,5.7,21.3,1015.0,950.83,723.71
2018,6,15,12,15,934.5,110.5,5.8,21.15,1013.0,924.66,706.47
2018,6,15,12,30,933.0,111.0,5.9,21.0,1011.0,896.1,687.47
2018,6,15,12,45,930.0,112.0,6.05,20.9,1002.0,864.5,666.27
2018,6,15,13,0,927.0,113.0,6.2,20.8,993.0,830.83,643.39
2018,6,15,13,15,924.5,112.0,6.25,20.55,977.0,793.85,617.86
2018,6,15,13,30,922.0,111.0,6.3,20.3,961.0,755.08,590.8
2018,6,15,13,45,918.5,109.5,6.35,20.05,938.5,713.56,560.09
2018,6,15,14,0,915.0,108.0,6.4,19.8,916.0,670.64,527.0
2018,6,15,14,15,910.0,105.5,6.4,19.45,887.0,624.76,490.97
2018,6,15,14,30,905.0,103.0,6.4,19.1,858.0,577.97,453.33
2018,6,15,14,45,898.0,100.5,6.4,18.75,823.0,529.46,413.37
2018,6,15,15,0,891.0,98.0,6.4,18.4,788.0,480.59,372.06
2018,6,15,15,15,880.0,96.5,6.4,18.4,748.0,430.79,328.55
2018,6,15,15,30,869.0,95.0,6.4,18.4,708.0,381.4,284.53
2018,6,15,15,45,857.0,91.5,6.25,17.6,663.5,330.71,239.6
2018,6,15,16,0,845.0,88.0,6.1,16.8,619.0,280.93,195.1
2018,6,15,16,15,830.0,84.5,6.0,16.45,572.0,231.66,151.44
2018,6,15,16,30,815.0,81.0,5.9,16.1,525.0,176.8,105.34
2018,6,15,16,45,794.5,77.5,5.75,15.75,476.0,130.23,70.58
2018,6,15,17,0,774.0,74.0,5.6,15.4,427.0,86.15,45.52
2018,6,15,17,15,742.5,70.5,5.45,15.0,376.5,48.72,37.7
2018,6,15,17,30,711.0,67.0,5.3,14.6,326.0,47.96,37.21
2018,6,15,17,45,667.5,62.0,5.15,14.25,276.0,45.86,35.45
2018,6,15,18,0,624.0,57.0,5.0,13.9,226.0,39.8,30.06
2018,6,15,18,15,555.0,51.5,4.8,13.45,179.0,37.3,27.74
2018,6,15,18,30,486.0,46.0,4.6,13.0,132.0,34.75,25.19
2018,6,15,18,45,378.0,38.0,4.4,12.55,92.5,29.8,20.27
2018,6,15,19,0,270.0,30.0,4.2,12.1,53.0,24.69,13.33
2018,6,15,19,15,151.0,18.0,4.1,11.85,29.5,17.16,0.0
2018,6,15,19,30,32.0,6.0,4.0,11.6,6.0,5.72,0.0
2018,6,15,19,45,16.0,3.0,3.9,11.35,3.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.7,10.85,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.7,10.85,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,6,16,4,45,48.5,8.5,1.9,11.15,10.0,8.1,0.0
2018,6,16,5,0,97.0,17.0,2.1,11.4,20.0,55.32,0.0
2018,6,16,5,15,216.5,29.5,2.2,11.8,52.0,156.99,102.62
2018,6,16,5,30,336.0,42.0,2.3,12.2,84.0,242.15,192.85
2018,6,16,5,45,426.5,49.5,2.4,12.6,127.0,316.37,259.74
2018,6,16,6,0,517.0,57.0,2.5,13.0,170.0,397.58,330.11
2018,6,16,6,15,576.0,63.0,2.5,13.5,218.5,464.02,385.97
2018,6,16,6,30,635.0,69.0,2.5,14.0,267.0,534.27,442.6
2018,6,16,6,45,677.5,72.5,2.5,14.5,317.5,593.02,487.65
2018,6,16,7,0,720.0,76.0,2.5,15.0,368.0,650.11,528.75
2018,6,16,7,15,748.5,80.0,2.45,15.6,419.0,701.96,564.1
2018,6,16,7,30,777.0,84.0,2.4,16.2,470.0,753.79,598.34
2018,6,16,7,45,799.5,86.5,2.4,16.8,519.0,798.39,626.74
2018,6,16,8,0,822.0,89.0,2.4,17.4,568.0,842.02,653.88
2018,6,16,8,15,838.5,91.5,2.45,18.05,614.5,871.38,670.85
2018,6,16,8,30,855.0,94.0,2.5,18.7,661.0,906.52,691.73
2018,6,16,8,45,868.5,95.5,2.5,19.35,704.0,935.73,707.83
2018,6,16,9,0,882.0,97.0,2.5,20.0,747.0,962.7,722.3
2018,6,16,9,15,890.0,100.0,2.6,20.6,785.0,983.57,733.73
2018,6,16,9,30,898.0,103.0,2.7,21.2,823.0,1001.67,743.39
2018,6,16,9,45,903.5,106.0,2.8,21.75,855.5,1014.4,749.73
2018,6,16,10,0,909.0,109.0,2.9,22.3,888.0,1024.12,754.2
2018,6,16,10,15,915.5,109.5,3.05,22.8,915.0,1029.09,756.27
2018,6,16,10,30,922.0,110.0,3.2,23.3,942.0,1030.99,756.44
2018,6,16,10,45,927.0,110.5,3.35,23.75,962.5,1028.3,753.86
2018,6,16,11,0,932.0,111.0,3.5,24.2,983.0,1022.49,749.34
2018,6,16,11,15,935.0,111.5,3.7,24.45,996.5,1011.66,742.52
2018,6,16,11,30,938.0,112.0,3.9,24.7,1010.0,997.8,733.73
2018,6,16,11,45,940.0,111.5,4.1,25.0,1016.0,979.11,721.57
2018,6,16,12,0,942.0,111.0,4.3,25.3,1022.0,957.64,707.52
2018,6,16,12,15,940.5,111.0,4.55,25.35,1019.5,930.89,690.82
2018,6,16,12,30,939.0,111.0,4.8,25.4,1017.0,901.74,672.95
2018,6,16,12,45,935.5,112.0,5.05,25.4,1007.5,869.58,652.78
2018,6,16,13,0,932.0,113.0,5.3,25.4,998.0,835.38,630.82
2018,6,16,13,15,929.5,112.5,5.5,25.2,982.5,798.7,606.98
2018,6,16,13,30,927.0,112.0,5.7,25.0,967.0,760.2,581.47
2018,6,16,13,45,922.5,111.0,5.95,24.75,944.0,718.27,552.02
2018,6,16,14,0,918.0,110.0,6.2,24.5,921.0,674.99,520.05
2018,6,16,14,15,912.0,108.5,6.35,24.05,892.0,629.25,485.44
2018,6,16,14,30,906.0,107.0,6.5,23.6,863.0,582.66,449.15
2018,6,16,14,45,897.5,105.5,6.65,23.15,828.0,534.18,410.32
2018,6,16,15,0,889.0,104.0,6.8,22.7,793.0,485.47,370.15
2018,6,16,15,15,877.5,102.5,6.8,22.7,752.5,435.53,327.22
2018,6,16,15,30,866.0,101.0,6.8,22.7,712.0,386.03,283.83
2018,6,16,15,45,853.5,98.0,6.95,21.4,668.0,335.69,240.56
2018,6,16,16,0,841.0,95.0,7.1,20.1,624.0,279.6,192.16
2018,6,16,16,15,825.0,92.0,7.1,19.4,577.5,230.46,149.27
2018,6,16,16,30,809.0,89.0,7.1,18.7,531.0,183.08,109.78
2018,6,16,16,45,786.5,85.5,7.05,18.05,481.5,136.58,75.43
2018,6,16,17,0,764.0,82.0,7.0,17.4,432.0,92.8,50.63
2018,6,16,17,15,730.5,78.5,6.95,16.75,381.0,54.99,42.94
2018,6,16,17,30,697.0,75.0,6.9,16.1,330.0,49.36,38.2
2018,6,16,17,45,649.5,70.0,6.8,15.45,279.5,47.82,37.0
2018,6,16,18,0,602.0,65.0,6.7,14.8,229.0,46.2,35.63
2018,6,16,18,15,530.0,59.0,6.45,14.25,181.5,43.63,33.26
2018,6,16,18,30,458.0,53.0,6.2,13.7,134.0,41.03,30.66
2018,6,16,18,45,347.5,43.5,5.95,13.15,94.0,35.0,24.72
2018,6,16,19,0,237.0,34.0,5.7,12.6,54.0,26.87,15.12
2018,6,16,19,15,130.5,20.0,5.55,12.3,30.0,19.06,0.0
2018,6,16,19,30,24.0,6.0,5.4,12.0,6.0,5.72,0.0
2018,6,16,19,45,12.0,3.0,5.3,11.65,3.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.2,11.3,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.15,11.25,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.1,11.2,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,5.05,11.1,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.45,11.05,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.15,11.1,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.95,11.15,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.8,11.25,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.65,11.35,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.6,11.45,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,6,17,4,45,29.0,8.0,2.15,12.0,9.0,7.63,0.0
2018,6,17,5,0,58.0,16.0,2.2,12.1,18.0,38.61,0.0
2018,6,17,5,15,157.0,31.0,2.25,12.4,48.0,132.36,85.31
2018,6,17,5,30,256.0,46.0,2.3,12.7,78.0,208.25,165.19
2018,6,17,5,45,333.0,57.0,2.35,12.95,117.5,272.86,223.69
2018,6,17,6,0,410.0,68.0,2.4,13.2,157.0,344.62,286.28
2018,6,17,6,15,466.0,77.5,2.45,13.45,203.5,411.2,342.72
2018,6,17,6,30,522.0,87.0,2.5,13.7,250.0,479.47,398.65
2018,6,17,6,45,576.0,92.5,2.5,13.95,301.5,545.03,450.5
2018,6,17,7,0,630.0,98.0,2.5,14.2,353.0,613.17,502.46
2018,6,17,7,15,662.5,103.0,2.45,14.5,403.0,666.09,539.83
2018,6,17,7,30,695.0,108.0,2.4,14.8,453.0,719.43,576.51
2018,6,17,7,45,720.0,112.0,2.35,15.05,501.5,765.3,606.89
2018,6,17,8,0,745.0,116.0,2.3,15.3,550.0,810.53,636.17
2018,6,17,8,15,751.5,123.5,2.25,15.95,591.5,842.37,654.43
2018,6,17,8,30,758.0,131.0,2.2,16.6,633.0,867.38,667.74
2018,6,17,8,45,790.5,126.5,2.15,17.2,680.5,905.87,690.29
2018,6,17,9,0,823.0,122.0,2.1,17.8,728.0,942.81,711.21
2018,6,17,9,15,837.0,122.5,2.0,18.3,766.5,965.65,722.09
2018,6,17,9,30,851.0,123.0,1.9,18.8,805.0,977.44,725.68
2018,6,17,9,45,863.5,122.0,1.85,19.35,838.5,992.21,731.84
2018,6,17,10,0,876.0,121.0,1.8,19.9,872.0,1004.27,736.2
2018,6,17,10,15,883.5,121.5,1.8,20.35,899.0,1010.09,737.6
2018,6,17,10,30,891.0,122.0,1.8,20.8,926.0,1012.95,737.28
2018,6,17,10,45,897.0,122.0,1.8,21.2,946.5,1010.79,734.05
2018,6,17,11,0,903.0,122.0,1.8,21.6,967.0,1005.6,729.08
2018,6,17,11,15,907.0,122.0,1.85,22.0,980.5,995.47,721.77
2018,6,17,11,30,911.0,122.0,1.9,22.4,994.0,982.4,712.71
2018,6,17,11,45,913.5,121.0,1.95,22.8,1000.0,964.1,700.38
2018,6,17,12,0,916.0,120.0,2.0,23.2,1006.0,943.1,686.39
2018,6,17,12,15,916.0,120.0,2.05,23.5,1005.0,918.22,670.16
2018,6,17,12,30,916.0,120.0,2.1,23.8,1004.0,890.95,652.36
2018,6,17,12,45,915.0,119.5,2.15,24.1,995.5,860.12,632.16
2018,6,17,13,0,914.0,119.0,2.2,24.4,987.0,827.18,610.46
2018,6,17,13,15,911.5,117.5,2.25,24.55,971.0,790.24,586.26
2018,6,17,13,30,909.0,116.0,2.3,24.7,955.0,751.55,560.67
2018,6,17,13,45,905.5,114.0,2.35,24.85,932.5,710.14,531.58
2018,6,17,14,0,902.0,112.0,2.4,25.0,910.0,667.36,500.37
2018,6,17,14,15,896.5,110.5,2.45,25.1,881.5,622.62,467.07
2018,6,17,14,30,891.0,109.0,2.5,25.2,853.0,577.0,432.25
2018,6,17,14,45,883.0,107.0,2.55,25.25,818.0,529.06,394.86
2018,6,17,15,0,875.0,105.0,2.6,25.3,783.0,480.85,356.23
2018,6,17,15,15,864.0,102.5,2.6,25.3,743.0,430.98,315.3
2018,6,17,15,30,853.0,100.0,2.6,25.3,703.0,381.53,273.75
2018,6,17,15,45,838.5,97.5,2.75,25.1,658.5,331.65,231.58
2018,6,17,16,0,824.0,95.0,2.9,24.9,614.0,276.2,184.76
2018,6,17,16,15,805.5,92.0,3.05,24.6,566.5,227.42,143.61
2018,6,17,16,30,787.0,89.0,3.2,24.3,519.0,180.63,105.8
2018,6,17,16,45,762.0,85.5,3.3,24.0,469.5,134.96,72.97
2018,6,17,17,0,737.0,82.0,3.4,23.7,420.0,92.23,49.23
2018,6,17,17,15,702.5,78.0,3.55,23.05,369.5,54.43,41.33
2018,6,17,17,30,668.0,74.0,3.7,22.4,319.0,48.46,36.43
2018,6,17,17,45,621.0,69.0,3.9,21.75,269.5,46.9,35.24
2018,6,17,18,0,574.0,64.0,4.1,21.1,220.0,45.25,33.88
2018,6,17,18,15,506.0,57.0,4.25,20.15,174.0,41.78,30.84
2018,6,17,18,30,438.0,50.0,4.4,19.2,128.0,38.17,27.48
2018,6,17,18,45,339.0,40.5,4.5,18.25,90.0,32.01,21.65
2018,6,17,19,0,240.0,31.0,4.6,17.3,52.0,24.38,13.01
2018,6,17,19,15,134.5,18.0,4.65,16.55,28.5,17.16,0.0
2018,6,17,19,30,29.0,5.0,4.7,15.8,5.0,4.77,0.0
2018,6,17,19,45,14.5,2.5,4.75,15.1,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,4.65,14.05,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,4.3,13.35,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,3.9,12.85,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,6,18,4,45,16.5,5.5,2.55,11.75,6.0,0.0,0.0
2018,6,18,5,0,33.0,11.0,2.8,12.1,12.0,23.76,0.0
2018,6,18,5,15,58.0,23.5,2.9,12.65,29.0,65.41,39.35
2018,6,18,5,30,83.0,36.0,3.0,13.2,46.0,96.22,74.0
2018,6,18,5,45,87.5,52.0,3.1,13.75,67.0,112.02,89.55
2018,6,18,6,0,92.0,68.0,3.2,14.3,88.0,136.1,111.07
2018,6,18,6,15,62.0,89.5,3.15,14.8,104.5,136.27,111.21
2018,6,18,6,30,32.0,111.0,3.1,15.3,121.0,141.92,115.18
2018,6,18,6,45,92.5,135.5,3.05,15.85,171.5,223.85,184.14
2018,6,18,7,0,153.0,160.0,3.0,16.4,222.0,299.5,246.12
2018,6,18,7,15,248.0,171.0,2.95,17.05,287.0,401.99,328.34
2018,6,18,7,30,343.0,182.0,2.9,17.7,352.0,498.15,402.85
2018,6,18,7,45,533.5,149.0,2.8,18.3,444.5,643.46,513.95
2018,6,18,8,0,724.0,116.0,2.7,18.9,537.0,791.93,618.24
2018,6,18,8,15,772.5,109.0,2.7,19.5,591.5,839.95,647.65
2018,6,18,8,30,821.0,102.0,2.7,20.1,646.0,892.1,680.12
2018,6,18,8,45,835.0,104.0,2.7,20.65,688.5,913.68,691.25
2018,6,18,9,0,849.0,106.0,2.7,21.2,731.0,941.1,706.55
2018,6,18,9,15,856.5,109.5,2.75,21.75,768.0,961.54,717.44
2018,6,18,9,30,864.0,113.0,2.8,22.3,805.0,979.29,726.61
2018,6,18,9,45,868.0,117.0,2.85,22.85,836.5,991.31,732.06
2018,6,18,10,0,872.0,121.0,2.9,23.4,868.0,1000.37,735.7
2018,6,18,10,15,878.5,122.0,2.95,23.85,894.5,1005.77,737.34
2018,6,18,10,30,885.0,123.0,3.0,24.3,921.0,1008.2,737.2
2018,6,18,10,45,890.5,123.5,3.1,24.8,941.5,1006.12,734.53
2018,6,18,11,0,896.0,124.0,3.2,25.3,962.0,1001.03,730.03
2018,6,18,11,15,899.5,124.0,3.35,25.65,975.5,990.53,722.9
2018,6,18,11,30,903.0,124.0,3.5,26.0,989.0,977.11,713.93
2018,6,18,11,45,841.0,165.5,3.6,26.4,975.0,946.18,692.96
2018,6,18,12,0,779.0,207.0,3.7,26.8,961.0,907.14,666.65
2018,6,18,12,15,735.0,236.0,3.85,26.95,946.5,875.53,646.12
2018,6,18,12,30,691.0,265.0,4.0,27.1,932.0,839.28,620.75
2018,6,18,12,45,716.0,245.0,4.15,27.2,930.5,815.56,605.58
2018,6,18,13,0,741.0,225.0,4.3,27.3,929.0,789.04,588.09
2018,6,18,13,15,738.0,223.5,4.45,27.25,915.0,755.0,564.62
2018,6,18,13,30,735.0,222.0,4.6,27.2,901.0,719.76,540.03
2018,6,18,13,45,728.0,219.5,4.7,27.2,878.0,679.89,511.42
2018,6,18,14,0,721.0,217.0,4.8,27.2,855.0,639.43,481.79
2018,6,18,14,15,775.5,178.5,4.85,26.95,844.0,607.13,458.48
2018,6,18,14,30,830.0,140.0,4.9,26.7,833.0,566.98,428.38
2018,6,18,14,45,845.5,124.5,4.95,26.5,805.0,525.53,395.56
2018,6,18,15,0,861.0,109.0,5.0,26.3,777.0,478.6,357.6
2018,6,18,15,15,856.5,103.5,5.0,26.3,739.0,429.56,316.58
2018,6,18,15,30,852.0,98.0,5.0,26.3,701.0,380.36,274.52
2018,6,18,15,45,838.5,95.5,5.05,25.55,657.0,330.84,232.45
2018,6,18,16,0,825.0,93.0,5.1,24.8,613.0,275.63,185.57
2018,6,18,16,15,808.0,89.5,5.15,24.25,566.0,226.7,143.87
2018,6,18,16,30,791.0,86.0,5.2,23.7,519.0,179.61,105.42
2018,6,18,16,45,767.5,82.5,5.2,23.2,470.0,133.87,72.15
2018,6,18,17,0,744.0,79.0,5.2,22.7,421.0,90.91,47.94
2018,6,18,17,15,713.0,74.5,5.15,21.95,371.0,51.63,39.1
2018,6,18,17,30,682.0,70.0,5.1,21.2,321.0,50.2,38.12
2018,6,18,17,45,638.0,65.5,5.0,20.5,272.0,44.19,33.06
2018,6,18,18,0,594.0,61.0,4.9,19.8,223.0,42.8,31.93
2018,6,18,18,15,529.5,54.5,4.7,19.1,177.0,39.64,29.12
2018,6,18,18,30,465.0,48.0,4.5,18.4,131.0,36.35,26.01
2018,6,18,18,45,368.0,39.0,4.35,17.7,92.5,30.57,20.5
2018,6,18,19,0,271.0,30.0,4.2,17.0,54.0,24.51,13.25
2018,6,18,19,15,153.5,18.0,4.05,16.5,30.0,17.16,0.0
2018,6,18,19,30,36.0,6.0,3.9,16.0,6.0,5.72,0.0
2018,6,18,19,45,18.0,3.0,3.8,15.55,3.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.65,14.85,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.55,14.3,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,3.05,11.7,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,19,4,45,33.0,6.5,2.9,11.8,7.5,0.0,0.0
2018,6,19,5,0,66.0,13.0,3.0,12.0,15.0,38.9,0.0
2018,6,19,5,15,143.5,27.5,3.0,12.4,42.0,120.38,76.25
2018,6,19,5,30,221.0,42.0,3.0,12.8,69.0,184.96,146.45
2018,6,19,5,45,379.0,47.0,3.0,13.2,118.5,287.18,235.95
2018,6,19,6,0,537.0,52.0,3.0,13.6,168.0,402.42,334.28
2018,6,19,6,15,540.0,62.5,3.0,13.95,205.0,439.92,366.8
2018,6,19,6,30,543.0,73.0,3.0,14.3,242.0,476.66,397.18
2018,6,19,6,45,603.0,78.0,3.0,14.65,296.5,546.19,452.58
2018,6,19,7,0,663.0,83.0,3.0,15.0,351.0,618.96,507.37
2018,6,19,7,15,721.5,80.5,3.0,15.35,407.5,680.54,551.55
2018,6,19,7,30,780.0,78.0,3.0,15.7,464.0,748.07,598.95
2018,6,19,7,45,801.5,81.0,3.0,16.05,513.0,792.58,628.26
2018,6,19,8,0,823.0,84.0,3.0,16.4,562.0,836.09,656.46
2018,6,19,8,15,840.5,86.0,3.0,17.05,609.0,866.05,673.84
2018,6,19,8,30,858.0,88.0,3.0,17.7,656.0,901.74,695.08
2018,6,19,8,45,872.5,89.0,3.0,18.35,699.0,931.55,711.92
2018,6,19,9,0,887.0,90.0,3.0,19.0,742.0,959.17,727.12
2018,6,19,9,15,898.5,90.5,3.0,19.75,781.0,980.91,737.97
2018,6,19,9,30,910.0,91.0,3.0,20.5,820.0,1000.01,747.05
2018,6,19,9,45,920.0,91.0,3.05,21.25,853.5,1014.3,753.39
2018,6,19,10,0,930.0,91.0,3.1,22.0,887.0,1025.66,757.89
2018,6,19,10,15,936.0,92.0,3.1,22.65,914.5,1031.1,758.47
2018,6,19,10,30,942.0,93.0,3.1,23.3,942.0,1033.39,757.17
2018,6,19,10,45,946.5,93.0,3.15,23.9,962.5,1029.99,752.88
2018,6,19,11,0,951.0,93.0,3.2,24.5,983.0,1023.43,746.73
2018,6,19,11,15,953.5,93.5,3.3,24.95,996.5,1012.32,738.58
2018,6,19,11,30,956.0,94.0,3.4,25.4,1010.0,998.14,728.53
2018,6,19,11,45,957.5,94.0,3.45,25.8,1016.0,979.56,715.47
2018,6,19,12,0,959.0,94.0,3.5,26.2,1022.0,958.12,700.63
2018,6,19,12,15,955.5,96.5,3.6,26.5,1020.0,931.91,683.26
2018,6,19,12,30,952.0,99.0,3.7,26.8,1018.0,903.27,664.24
2018,6,19,12,45,945.5,103.0,3.8,27.05,1008.5,871.26,643.02
2018,6,19,13,0,939.0,107.0,3.9,27.3,999.0,837.26,620.34
2018,6,19,13,15,936.5,106.0,4.0,27.35,983.5,800.05,595.79
2018,6,19,13,30,934.0,105.0,4.1,27.4,968.0,761.02,569.74
2018,6,19,13,45,931.0,103.5,4.2,27.45,945.5,719.53,540.76
2018,6,19,14,0,928.0,102.0,4.3,27.5,923.0,676.56,509.1
2018,6,19,14,15,922.0,100.5,4.45,27.3,894.0,630.52,475.03
2018,6,19,14,30,916.0,99.0,4.6,27.1,865.0,583.61,439.49
2018,6,19,14,45,908.0,97.5,4.7,26.9,830.0,535.03,401.5
2018,6,19,15,0,900.0,96.0,4.8,26.7,795.0,486.15,362.14
2018,6,19,15,15,889.5,94.0,4.8,26.7,754.5,435.77,320.15
2018,6,19,15,30,879.0,92.0,4.8,26.7,714.0,385.72,277.52
2018,6,19,15,45,865.5,89.5,4.9,25.85,669.5,334.92,234.6
2018,6,19,16,0,852.0,87.0,5.0,25.0,625.0,285.15,191.94
2018,6,19,16,15,834.5,85.0,5.05,24.3,578.0,236.17,150.26
2018,6,19,16,30,817.0,83.0,5.1,23.6,531.0,181.86,106.13
2018,6,19,16,45,794.0,79.5,5.15,22.9,481.0,134.86,71.87
2018,6,19,17,0,771.0,76.0,5.2,22.2,431.0,90.59,46.75
2018,6,19,17,15,740.0,72.5,5.15,21.2,380.5,50.11,37.92
2018,6,19,17,30,709.0,69.0,5.1,20.2,330.0,49.43,37.61
2018,6,19,17,45,666.5,64.0,5.1,19.25,280.0,43.09,32.28
2018,6,19,18,0,624.0,59.0,5.1,18.3,230.0,41.23,30.76
2018,6,19,18,15,560.5,52.5,4.95,17.5,183.0,37.98,27.86
2018,6,19,18,30,497.0,46.0,4.8,16.7,136.0,34.58,24.66
2018,6,19,18,45,398.5,38.5,4.7,15.85,96.5,30.09,20.28
2018,6,19,19,0,300.0,31.0,4.6,15.0,57.0,25.49,14.25
2018,6,19,19,15,171.0,18.5,4.55,14.6,31.5,15.45,0.0
2018,6,19,19,30,42.0,6.0,4.5,14.2,6.0,5.72,0.0
2018,6,19,19,45,21.0,3.0,4.4,13.75,3.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,4.25,13.1,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,4.15,12.7,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,4.05,12.35,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.75,11.3,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.6,10.85,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.55,10.75,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.35,10.35,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.2,10.15,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,20,4,45,75.0,8.0,3.55,10.7,10.5,0.0,0.0
2018,6,20,5,0,150.0,16.0,3.7,10.9,21.0,75.42,0.0
2018,6,20,5,15,282.5,25.5,3.8,11.4,53.5,180.49,115.93
2018,6,20,5,30,415.0,35.0,3.9,11.9,86.0,273.47,218.5
2018,6,20,5,45,497.5,42.0,3.95,12.45,130.0,345.0,284.43
2018,6,20,6,0,580.0,49.0,4.0,13.0,174.0,423.44,353.26
2018,6,20,6,15,634.0,53.5,4.05,13.55,223.0,483.44,404.93
2018,6,20,6,30,688.0,58.0,4.1,14.1,272.0,551.09,460.45
2018,6,20,6,45,725.5,62.0,4.15,14.7,323.0,609.3,504.96
2018,6,20,7,0,763.0,66.0,4.2,15.3,374.0,668.77,548.59
2018,6,20,7,15,790.5,69.5,4.2,15.9,425.5,720.7,584.94
2018,6,20,7,30,818.0,73.0,4.2,16.5,477.0,772.53,620.24
2018,6,20,7,45,838.5,75.5,4.2,17.1,527.0,809.69,643.91
2018,6,20,8,0,859.0,78.0,4.2,17.7,577.0,852.68,671.43
2018,6,20,8,15,875.5,80.0,4.15,18.3,624.5,890.12,694.2
2018,6,20,8,30,892.0,82.0,4.1,18.9,672.0,925.79,715.36
2018,6,20,8,45,904.5,84.0,4.05,19.5,716.0,955.66,732.19
2018,6,20,9,0,917.0,86.0,4.0,20.1,760.0,983.15,747.22
2018,6,20,9,15,920.0,90.5,4.0,20.7,797.0,1001.68,756.35
2018,6,20,9,30,923.0,95.0,4.0,21.3,834.0,1017.18,763.52
2018,6,20,9,45,922.0,102.0,4.0,21.9,865.5,1028.36,767.86
2018,6,20,10,0,921.0,109.0,4.0,22.5,897.0,1036.23,770.11
2018,6,20,10,15,928.0,109.5,4.1,22.9,925.0,1041.88,772.28
2018,6,20,10,30,935.0,110.0,4.2,23.3,953.0,1044.42,772.51
2018,6,20,10,45,939.5,111.0,4.3,23.7,974.0,1041.85,769.5
2018,6,20,11,0,944.0,112.0,4.4,24.1,995.0,1036.11,764.53
2018,6,20,11,15,947.5,112.0,4.5,24.25,1009.0,1025.27,757.05
2018,6,20,11,30,951.0,112.0,4.6,24.4,1023.0,1011.37,747.87
2018,6,20,11,45,953.5,111.5,4.75,24.55,1029.5,993.07,736.32
2018,6,20,12,0,956.0,111.0,4.9,24.7,1036.0,971.91,722.82
2018,6,20,12,15,957.0,110.5,5.0,24.75,1035.5,946.7,706.43
2018,6,20,12,30,958.0,110.0,5.1,24.8,1035.0,918.91,688.22
2018,6,20,12,45,958.5,108.5,5.2,24.8,1027.0,887.36,667.44
2018,6,20,13,0,959.0,107.0,5.3,24.8,1019.0,853.49,644.9
2018,6,20,13,15,956.5,106.5,5.4,24.6,1003.0,816.05,620.14
2018,6,20,13,30,954.0,106.0,5.5,24.4,987.0,776.72,593.76
2018,6,20,13,45,949.5,104.5,5.55,24.2,963.5,733.44,563.12
2018,6,20,14,0,945.0,103.0,5.6,24.0,940.0,688.77,529.68
2018,6,20,14,15,939.5,102.0,5.6,23.7,911.0,642.72,494.43
2018,6,20,14,30,934.0,101.0,5.6,23.4,882.0,595.72,457.55
2018,6,20,14,45,926.0,99.5,5.65,23.1,846.5,546.3,417.97
2018,6,20,15,0,918.0,98.0,5.7,22.8,811.0,496.56,377.03
2018,6,20,15,15,907.5,96.0,5.7,22.8,770.0,445.29,333.37
2018,6,20,15,30,897.0,94.0,5.7,22.8,729.0,394.35,289.07
2018,6,20,15,45,883.5,91.5,5.6,22.0,684.0,342.63,244.27
2018,6,20,16,0,870.0,89.0,5.5,21.2,639.0,291.93,199.87
2018,6,20,16,15,853.5,86.0,5.45,20.65,590.5,241.44,156.06
2018,6,20,16,30,837.0,83.0,5.4,20.1,542.0,185.55,109.78
2018,6,20,16,45,815.0,79.5,5.35,19.55,491.5,137.63,74.17
2018,6,20,17,0,793.0,76.0,5.3,19.0,441.0,92.36,47.96
2018,6,20,17,15,762.5,72.0,5.15,18.35,389.5,49.78,38.08
2018,6,20,17,30,732.0,68.0,5.0,17.7,338.0,48.65,37.33
2018,6,20,17,45,690.0,63.5,4.9,17.1,287.5,47.0,36.03
2018,6,20,18,0,648.0,59.0,4.8,16.5,237.0,41.26,31.02
2018,6,20,18,15,585.0,53.0,4.65,15.85,189.0,38.41,28.46
2018,6,20,18,30,522.0,47.0,4.5,15.2,141.0,35.47,25.62
2018,6,20,18,45,423.5,38.5,4.3,14.6,100.0,30.08,20.41
2018,6,20,19,0,325.0,30.0,4.1,14.0,59.0,24.46,13.61
2018,6,20,19,15,186.0,18.0,4.1,13.55,32.5,14.91,0.0
2018,6,20,19,30,47.0,6.0,4.1,13.1,6.0,5.72,0.0
2018,6,20,19,45,23.5,3.0,4.05,12.7,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.0,11.65,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.95,11.3,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.85,10.9,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.75,10.75,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.7,10.65,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.25,9.9,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.1,9.75,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,6,21,4,45,76.5,8.0,3.0,10.0,10.5,0.0,0.0
2018,6,21,5,0,153.0,16.0,3.2,10.3,21.0,76.53,0.0
2018,6,21,5,15,289.0,26.0,3.25,10.85,54.5,183.4,116.87
2018,6,21,5,30,425.0,36.0,3.3,11.4,88.0,279.25,223.03
2018,6,21,5,45,508.5,42.5,3.4,11.95,132.5,351.26,289.47
2018,6,21,6,0,592.0,49.0,3.5,12.5,177.0,430.12,358.62
2018,6,21,6,15,646.0,54.0,3.45,13.1,226.5,491.19,410.75
2018,6,21,6,30,700.0,59.0,3.4,13.7,276.0,559.96,466.54
2018,6,21,6,45,737.0,63.0,3.35,14.35,327.5,618.32,510.43
2018,6,21,7,0,774.0,67.0,3.3,15.0,379.0,677.87,553.15
2018,6,21,7,15,801.0,70.0,3.25,15.65,430.5,729.19,588.19
2018,6,21,7,30,828.0,73.0,3.2,16.3,482.0,780.34,622.04
2018,6,21,7,45,848.0,76.0,3.2,17.0,532.5,818.03,645.38
2018,6,21,8,0,868.0,79.0,3.2,17.7,583.0,861.47,672.41
2018,6,21,8,15,884.0,81.0,3.15,18.35,630.5,898.7,694.3
2018,6,21,8,30,900.0,83.0,3.1,19.0,678.0,934.11,714.55
2018,6,21,8,45,912.0,85.0,3.1,19.7,722.0,963.69,730.74
2018,6,21,9,0,924.0,87.0,3.1,20.4,766.0,990.84,745.18
2018,6,21,9,15,934.0,88.0,3.05,21.05,805.0,1012.31,755.43
2018,6,21,9,30,944.0,89.0,3.0,21.7,844.0,1030.98,763.83
2018,6,21,9,45,952.0,90.0,2.95,22.35,878.0,1044.74,769.02
2018,6,21,10,0,960.0,91.0,2.9,23.0,912.0,1055.42,772.28
2018,6,21,10,15,965.5,91.0,2.9,23.6,939.0,1059.38,771.94
2018,6,21,10,30,971.0,91.0,2.9,24.2,966.0,1060.14,769.73
2018,6,21,10,45,975.0,92.5,2.9,24.8,987.5,1057.75,765.66
2018,6,21,11,0,979.0,94.0,2.9,25.4,1009.0,1052.07,759.66
2018,6,21,11,15,981.5,94.0,3.0,25.85,1022.5,1040.16,751.2
2018,6,21,11,30,984.0,94.0,3.1,26.3,1036.0,1025.12,740.84
2018,6,21,11,45,985.5,93.5,3.15,26.7,1042.0,1005.6,727.41
2018,6,21,12,0,987.0,93.0,3.2,27.1,1048.0,983.15,712.17
2018,6,21,12,15,982.0,96.5,3.35,27.35,1045.5,955.96,694.99
2018,6,21,12,30,977.0,100.0,3.5,27.6,1043.0,926.3,676.08
2018,6,21,12,45,969.5,104.0,3.65,27.85,1033.0,892.76,654.43
2018,6,21,13,0,962.0,108.0,3.8,28.1,1023.0,857.23,631.26
2018,6,21,13,15,959.5,107.0,3.9,28.15,1006.5,819.26,606.46
2018,6,21,13,30,957.0,106.0,4.0,28.2,990.0,779.41,580.13
2018,6,21,13,45,952.5,105.0,4.15,28.2,967.0,736.47,550.79
2018,6,21,14,0,948.0,104.0,4.3,28.2,944.0,692.12,518.62
2018,6,21,14,15,942.0,103.0,4.4,28.0,914.5,645.65,484.34
2018,6,21,14,30,936.0,102.0,4.5,27.8,885.0,598.27,448.43
2018,6,21,14,45,928.5,100.0,4.55,27.6,849.5,548.6,409.78
2018,6,21,15,0,921.0,98.0,4.6,27.4,814.0,498.56,369.72
2018,6,21,15,15,910.5,96.0,4.6,27.4,773.0,447.15,327.19
2018,6,21,15,30,900.0,94.0,4.6,27.4,732.0,396.06,283.96
2018,6,21,15,45,886.0,91.5,4.65,26.75,686.5,344.03,240.07
2018,6,21,16,0,872.0,89.0,4.7,26.1,641.0,293.07,196.51
2018,6,21,16,15,853.5,86.5,4.65,25.6,592.0,242.46,153.61
2018,6,21,16,30,835.0,84.0,4.6,25.1,543.0,186.64,108.43
2018,6,21,16,45,811.5,81.0,4.6,24.6,492.5,139.03,73.8
2018,6,21,17,0,788.0,78.0,4.6,24.1,442.0,94.22,48.37
2018,6,21,17,15,757.0,74.0,4.6,23.3,390.0,51.53,38.79
2018,6,21,17,30,726.0,70.0,4.6,22.5,338.0,50.24,37.94
2018,6,21,17,45,681.5,65.0,4.55,21.7,287.0,48.24,36.4
2018,6,21,18,0,637.0,60.0,4.5,20.9,236.0,42.0,31.08
2018,6,21,18,15,571.5,54.0,4.3,19.95,188.0,39.19,28.63
2018,6,21,18,30,506.0,48.0,4.1,19.0,140.0,36.3,25.92
2018,6,21,18,45,403.0,39.5,3.9,18.05,99.0,30.96,20.84
2018,6,21,19,0,300.0,31.0,3.7,17.1,58.0,25.4,14.2
2018,6,21,19,15,173.5,19.0,3.7,16.55,32.5,15.89,0.0
2018,6,21,19,30,47.0,7.0,3.7,16.0,7.0,6.67,0.0
2018,6,21,19,45,23.5,3.5,3.65,15.5,3.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.25,12.3,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,6,22,4,45,62.5,8.0,1.95,10.95,10.0,0.0,0.0
2018,6,22,5,0,125.0,16.0,2.1,11.4,20.0,65.22,0.0
2018,6,22,5,15,255.5,26.5,2.2,12.0,52.0,168.35,105.13
2018,6,22,5,30,386.0,37.0,2.3,12.6,84.0,260.75,206.61
2018,6,22,5,45,472.0,44.5,2.4,13.25,128.0,333.68,272.74
2018,6,22,6,0,558.0,52.0,2.5,13.9,172.0,413.71,341.81
2018,6,22,6,15,615.0,57.5,2.4,14.75,221.5,479.69,396.42
2018,6,22,6,30,672.0,63.0,2.3,15.6,271.0,549.38,451.28
2018,6,22,6,45,711.0,67.5,2.25,16.4,322.5,604.96,492.24
2018,6,22,7,0,750.0,72.0,2.2,17.2,374.0,665.71,534.57
2018,6,22,7,15,778.5,75.5,2.05,18.4,425.5,718.03,567.5
2018,6,22,7,30,807.0,79.0,1.9,19.6,477.0,770.32,598.89
2018,6,22,7,45,828.5,82.0,1.8,20.75,527.5,815.71,624.62
2018,6,22,8,0,850.0,85.0,1.7,21.9,578.0,852.67,643.67
2018,6,22,8,15,866.0,88.0,1.7,23.0,625.5,890.59,664.05
2018,6,22,8,30,882.0,91.0,1.7,24.1,673.0,926.7,682.75
2018,6,22,8,45,895.0,92.5,1.7,25.15,717.0,956.2,696.94
2018,6,22,9,0,908.0,94.0,1.7,26.2,761.0,983.38,709.49
2018,6,22,9,15,916.5,96.5,1.75,27.25,799.5,1004.81,718.95
2018,6,22,9,30,925.0,99.0,1.8,28.3,838.0,1023.42,726.65
2018,6,22,9,45,931.0,101.5,1.8,29.3,871.5,1036.6,730.49
2018,6,22,10,0,937.0,104.0,1.8,30.3,905.0,1046.71,732.53
2018,6,22,10,15,943.0,104.5,1.85,31.15,932.5,1051.54,732.59
