Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,4,45,16.0,3.5,2.3,13.15,4.0,0.0,0.0
2018,7,2,5,0,32.0,7.0,2.5,13.4,8.0,19.18,0.0
2018,7,2,5,15,94.0,21.5,2.6,13.85,30.5,84.74,35.57
2018,7,2,5,30,156.0,36.0,2.7,14.3,53.0,143.71,110.21
2018,7,2,5,45,221.5,52.5,2.75,14.7,90.5,204.75,165.48
2018,7,2,6,0,287.0,69.0,2.8,15.1,128.0,271.35,223.54
2018,7,2,6,15,343.0,83.5,2.85,15.6,172.5,334.79,277.58
2018,7,2,6,30,399.0,98.0,2.9,16.1,217.0,402.43,333.35
2018,7,2,6,45,446.0,109.0,2.9,16.6,265.0,463.2,381.77
2018,7,2,7,0,493.0,120.0,2.9,17.1,313.0,526.69,430.72
2018,7,2,7,15,532.0,128.0,2.9,17.65,362.5,582.64,472.26
2018,7,2,7,30,571.0,136.0,2.9,18.2,412.0,645.83,517.83
2018,7,2,7,45,604.0,141.0,2.9,18.75,461.0,696.38,552.57
2018,7,2,8,0,637.0,146.0,2.9,19.3,510.0,746.92,586.13
2018,7,2,8,15,662.5,151.0,2.95,19.9,557.5,790.45,614.1
2018,7,2,8,30,688.0,156.0,3.0,20.5,605.0,833.02,640.97
2018,7,2,8,45,710.5,158.5,3.0,21.1,649.5,868.7,662.33
2018,7,2,9,0,733.0,161.0,3.0,21.7,694.0,902.77,682.33
2018,7,2,9,15,725.0,175.5,3.05,22.15,726.0,918.96,690.76
2018,7,2,9,30,717.0,190.0,3.1,22.6,758.0,932.08,697.32
2018,7,2,9,45,699.0,209.0,3.15,23.05,782.5,937.13,698.55
2018,7,2,10,0,681.0,228.0,3.2,23.5,807.0,938.89,697.76
2018,7,2,10,15,694.5,229.5,3.3,23.9,836.0,950.65,704.29
2018,7,2,10,30,708.0,231.0,3.4,24.3,865.0,959.81,709.07
2018,7,2,10,45,720.0,230.5,3.5,24.75,888.0,962.72,709.67
2018,7,2,11,0,732.0,230.0,3.6,25.2,911.0,962.88,708.59
2018,7,2,11,15,739.0,229.5,3.7,25.5,926.0,955.44,702.98
2018,7,2,11,30,746.0,229.0,3.8,25.8,941.0,945.3,695.73
2018,7,2,11,45,752.0,226.5,3.95,26.15,948.5,929.63,685.0
2018,7,2,12,0,758.0,224.0,4.1,26.5,956.0,911.46,672.65
2018,7,2,12,15,758.0,224.0,4.2,26.6,955.5,887.96,657.13
2018,7,2,12,30,758.0,224.0,4.3,26.7,955.0,862.42,640.22
2018,7,2,12,45,756.0,223.5,4.45,26.8,947.0,832.89,620.57
2018,7,2,13,0,754.0,223.0,4.6,26.9,939.0,801.73,599.2
2018,7,2,13,15,748.0,220.5,4.75,26.7,921.5,764.29,573.95
2018,7,2,13,30,742.0,218.0,4.9,26.5,904.0,725.83,547.43
2018,7,2,13,45,721.0,222.5,5.05,26.3,876.0,682.37,516.41
2018,7,2,14,0,700.0,227.0,5.2,26.1,848.0,639.29,484.99
2018,7,2,14,15,702.0,218.0,5.35,25.65,823.5,599.11,455.78
2018,7,2,14,30,704.0,209.0,5.5,25.2,799.0,557.96,424.92
2018,7,2,14,45,690.0,205.5,5.6,24.7,764.0,512.47,389.8
2018,7,2,15,0,676.0,202.0,5.7,24.2,729.0,467.67,354.3
2018,7,2,15,15,661.0,196.5,5.7,24.2,690.0,421.71,316.34
2018,7,2,15,30,646.0,191.0,5.7,24.2,651.0,376.92,278.67
2018,7,2,15,45,627.0,185.0,5.8,22.85,608.0,331.84,241.8
2018,7,2,16,0,608.0,179.0,5.9,21.5,565.0,288.65,205.94
2018,7,2,16,15,585.0,170.5,5.85,20.85,519.0,244.65,169.21
2018,7,2,16,30,562.0,162.0,5.8,20.2,473.0,203.83,136.3
2018,7,2,16,45,534.5,152.5,5.75,19.55,425.5,163.3,106.38
2018,7,2,17,0,507.0,143.0,5.7,18.9,378.0,125.86,83.3
2018,7,2,17,15,476.0,131.0,5.6,18.3,331.5,89.76,72.91
2018,7,2,17,30,445.0,119.0,5.5,17.7,285.0,82.19,66.7
2018,7,2,17,45,405.5,105.0,5.4,17.1,239.0,74.23,59.99
2018,7,2,18,0,366.0,91.0,5.3,16.5,193.0,65.81,52.71
2018,7,2,18,15,316.5,76.0,5.15,16.05,151.5,56.13,44.08
2018,7,2,18,30,267.0,61.0,5.0,15.6,110.0,45.97,34.81
2018,7,2,18,45,206.0,45.0,4.85,15.15,76.0,34.52,24.22
2018,7,2,19,0,145.0,29.0,4.7,14.7,42.0,22.57,12.31
2018,7,2,19,15,83.0,16.5,4.65,14.4,23.0,13.02,0.0
2018,7,2,19,30,21.0,4.0,4.6,14.1,4.0,3.81,0.0
2018,7,2,19,45,10.5,2.0,4.55,13.8,2.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,4.4,13.35,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,4.15,12.7,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.95,12.35,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.9,12.25,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.85,12.15,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.75,12.05,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.65,11.85,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.7,11.15,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,7,3,4,45,32.0,6.0,2.8,11.9,6.5,0.0,0.0
2018,7,3,5,0,64.0,12.0,3.0,12.2,13.0,36.38,0.0
2018,7,3,5,15,176.0,25.0,3.05,12.7,41.5,125.72,51.13
2018,7,3,5,30,288.0,38.0,3.1,13.2,70.0,210.57,163.4
2018,7,3,5,45,379.5,47.5,3.15,13.75,111.5,283.26,230.51
2018,7,3,6,0,471.0,57.0,3.2,14.3,153.0,364.4,301.24
2018,7,3,6,15,532.0,64.5,3.15,14.75,200.5,431.63,358.56
2018,7,3,6,30,593.0,72.0,3.1,15.2,248.0,502.95,416.94
2018,7,3,6,45,636.0,77.5,3.05,15.7,298.5,562.95,464.01
2018,7,3,7,0,679.0,83.0,3.0,16.2,349.0,624.83,509.88
2018,7,3,7,15,712.0,87.5,2.95,16.85,400.0,679.26,547.73
2018,7,3,7,30,745.0,92.0,2.9,17.5,451.0,730.37,581.94
2018,7,3,7,45,770.5,95.0,2.9,18.15,501.0,777.55,612.59
2018,7,3,8,0,796.0,98.0,2.9,18.8,551.0,824.02,642.03
2018,7,3,8,15,817.0,99.5,2.9,19.45,599.0,863.69,666.06
2018,7,3,8,30,838.0,101.0,2.9,20.1,647.0,901.88,688.68
2018,7,3,8,45,854.5,102.5,2.9,20.7,691.5,926.11,701.57
2018,7,3,9,0,871.0,104.0,2.9,21.3,736.0,956.21,718.46
2018,7,3,9,15,867.0,114.0,2.95,21.85,771.5,973.68,727.24
2018,7,3,9,30,863.0,124.0,3.0,22.4,807.0,987.87,734.0
2018,7,3,9,45,852.0,136.5,3.05,22.9,835.0,1003.57,741.99
2018,7,3,10,0,841.0,149.0,3.1,23.4,863.0,1007.18,742.07
2018,7,3,10,15,852.5,148.0,3.25,23.85,891.5,1015.4,746.36
2018,7,3,10,30,864.0,147.0,3.4,24.3,920.0,1011.83,742.94
2018,7,3,10,45,874.0,145.0,3.55,24.7,942.5,1012.02,742.31
2018,7,3,11,0,884.0,143.0,3.7,25.1,965.0,1009.23,739.77
2018,7,3,11,15,890.0,141.5,3.85,25.35,980.0,1000.07,733.55
2018,7,3,11,30,896.0,140.0,4.0,25.6,995.0,987.97,725.49
2018,7,3,11,45,901.0,138.5,4.15,25.85,1003.0,972.07,714.95
2018,7,3,12,0,906.0,137.0,4.3,26.1,1011.0,953.38,702.58
2018,7,3,12,15,898.0,141.5,4.4,26.15,1007.5,925.99,684.67
2018,7,3,12,30,890.0,146.0,4.5,26.2,1004.0,896.51,665.32
2018,7,3,12,45,878.5,151.5,4.65,26.3,992.5,863.13,643.57
2018,7,3,13,0,867.0,157.0,4.8,26.4,981.0,828.21,620.64
2018,7,3,13,15,866.0,155.5,4.9,26.3,967.0,793.99,598.14
2018,7,3,13,30,865.0,154.0,5.0,26.2,953.0,757.99,573.61
2018,7,3,13,45,862.5,150.0,5.1,26.15,931.0,717.25,544.2
2018,7,3,14,0,860.0,146.0,5.2,26.1,909.0,675.13,513.14
2018,7,3,14,15,854.5,143.0,5.25,25.85,880.5,628.58,478.33
2018,7,3,14,30,849.0,140.0,5.3,25.6,852.0,582.68,443.07
2018,7,3,14,45,841.5,137.0,5.35,25.35,818.0,535.21,405.67
2018,7,3,15,0,834.0,134.0,5.4,25.1,784.0,487.54,367.11
2018,7,3,15,15,821.5,131.5,5.4,25.1,744.0,438.25,325.96
2018,7,3,15,30,809.0,129.0,5.4,25.1,704.0,389.64,284.52
2018,7,3,15,45,795.5,124.0,5.35,24.3,660.0,339.52,242.1
2018,7,3,16,0,782.0,119.0,5.3,23.5,616.0,290.57,200.13
2018,7,3,16,15,765.5,114.0,5.2,23.05,569.5,242.35,158.89
2018,7,3,16,30,749.0,109.0,5.1,22.6,523.0,190.23,116.15
2018,7,3,16,45,726.0,103.5,5.05,22.1,473.5,144.4,82.16
2018,7,3,17,0,703.0,98.0,5.0,21.6,424.0,101.31,56.52
2018,7,3,17,15,670.5,92.5,4.9,21.0,374.0,61.0,47.35
2018,7,3,17,30,638.0,87.0,4.8,20.4,324.0,57.95,44.98
2018,7,3,17,45,593.5,79.5,4.7,19.8,274.5,54.87,42.49
2018,7,3,18,0,549.0,72.0,4.6,19.2,225.0,51.56,39.69
2018,7,3,18,15,484.5,64.0,4.45,18.6,179.0,47.56,36.13
2018,7,3,18,30,420.0,56.0,4.3,18.0,133.0,43.37,32.2
2018,7,3,18,45,327.5,45.0,4.15,17.35,94.0,34.68,24.13
2018,7,3,19,0,235.0,34.0,4.0,16.7,55.0,26.75,15.44
2018,7,3,19,15,135.0,20.5,3.9,16.3,31.0,16.38,0.0
2018,7,3,19,30,35.0,7.0,3.8,15.9,7.0,6.67,0.0
2018,7,3,19,45,17.5,3.5,3.75,15.45,3.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.65,14.65,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,7,4,4,45,35.5,6.0,2.85,11.5,6.5,0.0,0.0
2018,7,4,5,0,71.0,12.0,3.1,11.8,13.0,39.03,0.0
2018,7,4,5,15,190.5,24.5,3.3,12.3,41.5,130.75,48.19
2018,7,4,5,30,310.0,37.0,3.5,12.8,70.0,219.11,169.98
2018,7,4,5,45,363.5,44.5,3.7,13.35,103.0,271.21,221.16
2018,7,4,6,0,417.0,52.0,3.9,13.9,136.0,327.17,271.78
2018,7,4,6,15,211.5,70.5,3.9,14.45,113.5,223.37,186.37
2018,7,4,6,30,6.0,89.0,3.9,15.0,91.0,91.5,72.26
2018,7,4,6,45,13.5,111.0,3.85,15.5,116.0,119.46,95.9
2018,7,4,7,0,21.0,133.0,3.8,16.0,141.0,147.74,119.24
2018,7,4,7,15,71.5,154.0,3.8,16.55,187.5,218.36,178.27
2018,7,4,7,30,122.0,175.0,3.8,17.1,234.0,295.65,241.11
2018,7,4,7,45,196.0,196.0,3.75,17.6,302.0,383.53,311.43
2018,7,4,8,0,270.0,217.0,3.7,18.1,370.0,488.99,392.91
2018,7,4,8,15,383.5,212.5,3.7,18.65,450.5,604.17,480.35
2018,7,4,8,30,497.0,208.0,3.7,19.2,531.0,709.69,557.9
2018,7,4,8,45,624.5,177.0,3.75,19.7,611.0,808.27,628.34
2018,7,4,9,0,752.0,146.0,3.8,20.2,691.0,897.94,688.44
2018,7,4,9,15,819.0,127.0,3.85,20.7,750.0,950.04,721.26
2018,7,4,9,30,886.0,108.0,3.9,21.2,809.0,992.53,747.33
2018,7,4,9,45,885.5,115.0,3.95,21.7,840.5,1004.26,752.5
2018,7,4,10,0,885.0,122.0,4.0,22.2,872.0,1012.81,755.87
2018,7,4,10,15,895.0,121.0,4.1,22.6,900.5,1020.19,759.2
2018,7,4,10,30,905.0,120.0,4.2,23.0,929.0,1024.6,760.66
2018,7,4,10,45,914.0,118.0,4.3,23.4,951.5,1023.95,758.88
2018,7,4,11,0,923.0,116.0,4.4,23.8,974.0,1020.22,755.2
2018,7,4,11,15,928.0,115.0,4.5,24.0,988.5,1010.53,748.19
2018,7,4,11,30,933.0,114.0,4.6,24.2,1003.0,997.81,739.67
2018,7,4,11,45,937.5,112.0,4.7,24.45,1011.0,980.68,728.11
2018,7,4,12,0,942.0,110.0,4.8,24.7,1019.0,960.67,714.65
2018,7,4,12,15,942.5,110.0,4.9,24.7,1018.5,936.22,698.88
2018,7,4,12,30,943.0,110.0,5.0,24.7,1018.0,909.21,681.31
2018,7,4,12,45,942.0,109.0,5.1,24.75,1010.0,877.62,660.33
2018,7,4,13,0,941.0,108.0,5.2,24.8,1002.0,843.81,637.67
2018,7,4,13,15,940.0,106.5,5.2,24.7,987.5,807.45,612.91
2018,7,4,13,30,939.0,105.0,5.2,24.6,973.0,769.12,586.6
2018,7,4,13,45,938.0,102.0,5.2,24.5,951.5,727.65,557.2
2018,7,4,14,0,937.0,99.0,5.2,24.4,930.0,684.51,524.75
2018,7,4,14,15,932.5,97.0,5.2,24.25,901.5,638.64,489.61
2018,7,4,14,30,928.0,95.0,5.2,24.1,873.0,591.71,452.83
2018,7,4,14,45,922.5,92.5,5.2,23.9,839.0,543.0,413.83
2018,7,4,15,0,917.0,90.0,5.2,23.7,805.0,493.72,373.32
2018,7,4,15,15,907.0,88.5,5.2,23.7,765.0,443.06,330.45
2018,7,4,15,30,897.0,87.0,5.2,23.7,725.0,392.64,286.83
2018,7,4,15,45,885.5,85.0,5.15,23.0,681.5,341.79,242.84
2018,7,4,16,0,874.0,83.0,5.1,22.3,638.0,291.73,198.99
2018,7,4,16,15,860.0,79.5,5.05,21.8,590.5,240.95,154.9
2018,7,4,16,30,846.0,76.0,5.0,21.3,543.0,191.59,113.72
2018,7,4,16,45,825.5,73.0,4.95,20.8,493.5,143.51,77.81
2018,7,4,17,0,805.0,70.0,4.9,20.3,444.0,90.58,45.02
2018,7,4,17,15,776.5,66.5,4.8,19.7,392.5,47.06,35.5
2018,7,4,17,30,748.0,63.0,4.7,19.1,341.0,44.53,33.5
2018,7,4,17,45,707.5,59.0,4.6,18.45,290.5,43.12,32.42
2018,7,4,18,0,667.0,55.0,4.5,17.8,240.0,41.67,31.22
2018,7,4,18,15,606.5,49.5,4.25,17.15,192.0,38.79,28.64
2018,7,4,18,30,546.0,44.0,4.0,16.5,144.0,32.76,23.13
2018,7,4,18,45,449.5,36.5,3.7,15.85,102.5,28.17,18.68
2018,7,4,19,0,353.0,29.0,3.4,15.2,61.0,23.41,12.88
2018,7,4,19,15,213.0,18.5,3.25,14.85,34.5,15.37,0.0
2018,7,4,19,30,73.0,8.0,3.1,14.5,8.0,7.63,0.0
2018,7,4,19,45,36.5,4.0,3.0,14.1,4.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,7,5,4,45,63.0,6.0,1.85,10.05,7.0,0.0,0.0
2018,7,5,5,0,126.0,12.0,2.0,10.5,14.0,60.27,0.0
2018,7,5,5,15,271.0,21.5,2.25,11.2,44.5,161.32,53.21
2018,7,5,5,30,416.0,31.0,2.5,11.9,75.0,263.88,204.5
2018,7,5,5,45,503.5,37.5,2.75,12.65,118.5,336.21,273.66
2018,7,5,6,0,591.0,44.0,3.0,13.4,162.0,411.93,340.72
2018,7,5,6,15,646.0,49.0,2.95,14.05,211.0,477.61,396.71
2018,7,5,6,30,701.0,54.0,2.9,14.7,260.0,546.69,452.79
2018,7,5,6,45,738.5,57.5,2.9,15.35,311.0,604.73,496.88
2018,7,5,7,0,776.0,61.0,2.9,16.0,362.0,664.08,539.58
2018,7,5,7,15,802.5,63.5,2.8,16.65,413.0,714.63,573.69
2018,7,5,7,30,829.0,66.0,2.7,17.3,464.0,758.32,601.62
2018,7,5,7,45,849.0,68.5,2.6,17.95,514.0,802.74,629.23
2018,7,5,8,0,869.0,71.0,2.5,18.6,564.0,846.1,655.25
2018,7,5,8,15,884.0,73.0,2.4,19.3,611.0,883.03,675.98
2018,7,5,8,30,899.0,75.0,2.3,20.0,658.0,918.12,694.98
2018,7,5,8,45,910.5,76.5,2.2,20.65,701.5,947.27,709.68
2018,7,5,9,0,922.0,78.0,2.1,21.3,745.0,974.01,722.54
2018,7,5,9,15,931.5,79.0,2.0,22.0,784.5,995.65,731.7
2018,7,5,9,30,941.0,80.0,1.9,22.7,824.0,1014.51,738.95
2018,7,5,9,45,948.5,80.5,1.8,23.4,857.5,1027.92,742.64
2018,7,5,10,0,956.0,81.0,1.7,24.1,891.0,1038.28,744.42
2018,7,5,10,15,961.0,82.0,1.7,24.75,918.5,1043.56,744.72
2018,7,5,10,30,966.0,83.0,1.7,25.4,946.0,1045.62,743.18
2018,7,5,10,45,969.0,84.0,1.65,26.1,967.0,1042.46,737.69
2018,7,5,11,0,972.0,85.0,1.6,26.8,988.0,1036.04,730.4
2018,7,5,11,15,974.5,85.0,1.65,27.3,1002.0,1024.89,722.43
2018,7,5,11,30,977.0,85.0,1.7,27.8,1016.0,1010.59,712.65
2018,7,5,11,45,978.0,85.0,1.75,28.3,1022.5,991.82,700.19
2018,7,5,12,0,979.0,85.0,1.8,28.8,1029.0,970.12,685.99
2018,7,5,12,15,974.5,88.5,1.95,29.15,1027.5,944.08,670.61
2018,7,5,12,30,970.0,92.0,2.1,29.5,1026.0,915.51,653.42
2018,7,5,12,45,963.0,95.0,2.2,29.8,1016.0,882.07,632.54
2018,7,5,13,0,956.0,98.0,2.3,30.1,1006.0,846.62,610.17
2018,7,5,13,15,953.0,97.5,2.45,30.25,990.5,809.21,586.97
2018,7,5,13,30,950.0,97.0,2.6,30.4,975.0,769.92,562.13
2018,7,5,13,45,946.5,95.5,2.75,30.55,952.5,727.69,534.47
2018,7,5,14,0,943.0,94.0,2.9,30.7,930.0,683.94,503.55
2018,7,5,14,15,937.5,93.0,3.0,30.6,901.5,638.1,470.54
2018,7,5,14,30,932.0,92.0,3.1,30.5,873.0,591.27,435.84
2018,7,5,14,45,925.0,90.0,3.2,30.45,838.0,542.05,398.29
2018,7,5,15,0,918.0,88.0,3.3,30.4,803.0,492.38,359.28
2018,7,5,15,15,908.0,86.0,3.3,30.4,763.0,441.25,317.85
2018,7,5,15,30,898.0,84.0,3.3,30.4,723.0,390.37,275.62
2018,7,5,15,45,886.5,81.0,3.35,29.9,678.5,338.67,232.55
2018,7,5,16,0,875.0,78.0,3.4,29.4,634.0,287.78,189.54
2018,7,5,16,15,860.0,75.5,3.4,29.0,586.5,237.56,147.36
2018,7,5,16,30,845.0,73.0,3.4,28.6,539.0,188.83,108.04
2018,7,5,16,45,823.5,70.0,3.35,28.2,489.0,140.72,73.26
2018,7,5,17,0,802.0,67.0,3.3,27.8,439.0,87.78,41.54
2018,7,5,17,15,772.5,64.0,3.2,27.1,388.0,44.76,32.42
2018,7,5,17,30,743.0,61.0,3.1,26.4,337.0,42.95,31.1
2018,7,5,17,45,634.5,57.0,2.95,25.7,268.0,41.26,29.81
2018,7,5,18,0,526.0,53.0,2.8,25.0,199.0,36.13,25.5
2018,7,5,18,15,358.5,39.0,2.6,23.85,129.5,26.62,17.34
2018,7,5,18,30,191.0,25.0,2.4,22.7,60.0,16.89,8.88
2018,7,5,18,45,156.5,19.5,2.15,21.55,42.5,13.55,5.82
2018,7,5,19,0,122.0,14.0,1.9,20.4,25.0,9.99,2.1
2018,7,5,19,15,73.0,9.0,2.25,20.05,14.5,6.98,0.0
2018,7,5,19,30,24.0,4.0,2.6,19.7,4.0,3.81,0.0
2018,7,5,19,45,12.0,2.0,2.9,19.3,2.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.2,18.9,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.25,18.55,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.3,18.2,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.3,17.85,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.25,17.25,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.2,16.75,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.15,16.35,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.1,16.05,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,3.05,15.6,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,2.75,15.35,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,2.8,15.4,1.0,0.95,0.0
2018,7,6,5,15,0.0,3.0,2.85,15.65,3.0,2.77,0.0
2018,7,6,5,30,0.0,5.0,2.9,15.9,5.0,4.62,0.0
2018,7,6,5,45,0.0,6.5,2.95,16.15,6.5,6.01,0.0
2018,7,6,6,0,0.0,8.0,3.0,16.4,8.0,7.4,0.61
2018,7,6,6,15,0.0,10.5,2.9,16.75,10.5,9.72,2.62
2018,7,6,6,30,0.0,13.0,2.8,17.1,13.0,12.04,4.61
2018,7,6,6,45,0.0,26.5,2.75,17.45,26.5,24.58,15.24
2018,7,6,7,0,0.0,40.0,2.7,17.8,40.0,37.15,25.76
2018,7,6,7,15,22.5,106.0,2.7,18.3,117.0,124.72,99.15
2018,7,6,7,30,45.0,172.0,2.7,18.8,194.0,217.64,174.44
2018,7,6,7,45,22.5,140.0,2.75,19.25,151.0,161.22,127.43
2018,7,6,8,0,0.0,108.0,2.8,19.7,108.0,101.54,77.79
2018,7,6,8,15,2.5,131.0,2.65,20.35,132.5,126.33,97.49
2018,7,6,8,30,5.0,154.0,2.5,21.0,157.0,151.27,116.87
2018,7,6,8,45,2.5,117.5,2.4,21.6,119.0,112.72,85.52
2018,7,6,9,0,0.0,81.0,2.3,22.2,81.0,75.55,55.4
2018,7,6,9,15,0.0,78.0,2.25,23.0,78.0,72.77,52.91
2018,7,6,9,30,0.0,75.0,2.2,23.8,75.0,70.0,50.41
2018,7,6,9,45,5.0,137.0,2.15,24.55,141.0,133.9,100.52
2018,7,6,10,0,10.0,199.0,2.1,25.3,207.0,198.77,149.93
2018,7,6,10,15,100.0,241.5,2.2,26.4,330.5,347.44,263.63
2018,7,6,10,30,190.0,284.0,2.3,27.5,454.0,487.94,365.66
2018,7,6,10,45,441.0,239.5,2.35,28.55,646.0,694.25,513.58
2018,7,6,11,0,692.0,195.0,2.4,29.6,838.0,887.89,641.4
2018,7,6,11,15,770.0,169.0,2.55,30.35,894.0,919.66,659.04
2018,7,6,11,30,848.0,143.0,2.7,31.1,950.0,945.26,674.04
2018,7,6,11,45,867.5,134.5,2.85,31.8,965.5,937.11,667.64
2018,7,6,12,0,887.0,126.0,3.0,32.5,981.0,925.84,659.56
2018,7,6,12,15,850.0,148.5,3.15,32.7,967.0,889.99,636.94
2018,7,6,12,30,813.0,171.0,3.3,32.9,953.0,858.04,616.82
2018,7,6,12,45,864.0,138.0,3.45,33.05,963.0,839.32,605.31
2018,7,6,13,0,915.0,105.0,3.6,33.2,973.0,820.49,593.57
2018,7,6,13,15,858.5,133.5,3.75,33.2,938.0,769.48,560.54
2018,7,6,13,30,802.0,162.0,3.9,33.2,903.0,720.44,527.43
2018,7,6,13,45,718.5,209.0,4.05,33.2,861.0,669.07,490.2
2018,7,6,14,0,635.0,256.0,4.2,33.2,819.0,622.59,455.92
2018,7,6,14,15,747.5,186.0,4.3,32.95,827.5,599.02,440.61
2018,7,6,14,30,860.0,116.0,4.4,32.7,836.0,571.85,421.15
2018,7,6,14,45,879.0,99.5,4.5,32.5,809.0,526.79,386.75
2018,7,6,15,0,898.0,83.0,4.6,32.3,782.0,478.96,349.17
2018,7,6,15,15,888.0,81.5,4.6,32.3,743.0,429.24,308.63
2018,7,6,15,30,878.0,80.0,4.6,32.3,704.0,379.77,267.38
2018,7,6,15,45,866.5,77.5,4.6,31.45,661.0,329.48,225.64
2018,7,6,16,0,855.0,75.0,4.6,30.6,618.0,280.0,183.96
2018,7,6,16,15,810.5,81.5,4.6,29.9,564.5,231.8,144.62
2018,7,6,16,30,766.0,88.0,4.6,29.2,511.0,180.81,105.0
2018,7,6,16,45,736.0,85.5,4.55,28.5,460.5,136.0,73.09
2018,7,6,17,0,706.0,83.0,4.5,27.8,410.0,94.59,49.95
2018,7,6,17,15,685.5,76.5,4.4,26.95,363.5,53.57,39.9
2018,7,6,17,30,665.0,70.0,4.3,26.1,317.0,45.27,33.12
2018,7,6,17,45,615.0,65.5,4.2,25.25,267.0,43.95,32.17
2018,7,6,18,0,565.0,61.0,4.1,24.4,217.0,42.56,31.09
2018,7,6,18,15,496.5,54.0,4.0,23.7,171.0,38.99,27.98
2018,7,6,18,30,428.0,47.0,3.9,23.0,125.0,35.24,24.56
2018,7,6,18,45,343.0,37.5,3.85,22.3,88.0,29.01,18.79
2018,7,6,19,0,258.0,28.0,3.8,21.6,51.0,22.43,11.57
2018,7,6,19,15,156.0,17.0,3.75,21.25,28.5,13.91,0.0
2018,7,6,19,30,54.0,6.0,3.7,20.9,6.0,5.72,0.0
2018,7,6,19,45,27.0,3.0,3.7,20.55,3.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.7,20.2,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,3.65,19.95,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,3.6,19.7,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,3.4,19.3,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,3.35,19.1,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,3.3,18.9,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,3.25,18.7,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,3.1,18.35,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.95,18.05,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.8,17.75,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.65,17.45,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.6,17.15,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.55,16.8,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.45,16.4,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.3,15.95,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.55,14.05,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,7,4,45,50.5,4.5,2.25,14.5,5.5,0.0,0.0
2018,7,7,5,0,101.0,9.0,2.5,14.7,11.0,47.48,0.0
2018,7,7,5,15,251.5,19.5,2.55,15.2,41.0,149.16,30.23
2018,7,7,5,30,402.0,30.0,2.6,15.7,71.0,255.12,193.43
2018,7,7,5,45,489.5,36.5,2.7,16.25,113.5,326.5,261.81
2018,7,7,6,0,577.0,43.0,2.8,16.8,156.0,401.47,327.52
2018,7,7,6,15,633.0,47.0,2.75,17.6,204.0,465.82,381.66
2018,7,7,6,30,689.0,51.0,2.7,18.4,252.0,533.63,435.9
2018,7,7,6,45,727.5,55.0,2.7,19.25,303.0,592.46,479.72
2018,7,7,7,0,766.0,59.0,2.7,20.1,354.0,652.76,522.17
2018,7,7,7,15,793.0,62.0,2.75,21.05,405.0,704.0,556.37
2018,7,7,7,30,820.0,65.0,2.8,22.0,456.0,748.49,584.65
2018,7,7,7,45,840.5,67.0,2.85,22.95,505.5,792.47,611.83
2018,7,7,8,0,861.0,69.0,2.9,23.9,555.0,835.48,637.66
2018,7,7,8,15,876.5,71.0,3.0,24.65,602.5,872.75,659.83
2018,7,7,8,30,892.0,73.0,3.1,25.4,650.0,908.22,680.51
2018,7,7,8,45,887.0,82.0,3.2,26.1,688.5,930.8,692.45
2018,7,7,9,0,882.0,91.0,3.3,26.8,727.0,950.12,702.28
2018,7,7,9,15,908.0,85.5,3.4,27.45,771.5,979.58,718.96
2018,7,7,9,30,934.0,80.0,3.5,28.1,816.0,1006.87,734.03
2018,7,7,9,45,940.5,81.0,3.6,28.75,849.5,1019.88,739.8
2018,7,7,10,0,947.0,82.0,3.7,29.4,883.0,1029.83,743.77
2018,7,7,10,15,952.5,83.0,3.8,29.75,911.0,1035.65,746.09
2018,7,7,10,30,958.0,84.0,3.9,30.1,939.0,1038.27,746.48
2018,7,7,10,45,958.0,87.0,4.0,30.5,959.0,1034.35,742.67
2018,7,7,11,0,958.0,90.0,4.1,30.9,979.0,1027.18,736.92
2018,7,7,11,15,964.5,87.5,4.15,31.1,994.0,1017.46,729.94
2018,7,7,11,30,971.0,85.0,4.2,31.3,1009.0,1004.59,721.05
2018,7,7,11,45,972.5,85.0,4.3,31.45,1016.0,986.44,709.25
2018,7,7,12,0,974.0,85.0,4.4,31.6,1023.0,965.33,695.6
2018,7,7,12,15,967.5,89.0,4.45,31.7,1020.5,938.16,677.88
2018,7,7,12,30,961.0,93.0,4.5,31.8,1018.0,908.55,658.56
2018,7,7,12,45,944.0,104.0,4.55,31.9,1006.0,874.47,636.21
2018,7,7,13,0,927.0,115.0,4.6,32.0,994.0,838.76,612.68
2018,7,7,13,15,829.0,165.5,4.7,32.0,942.5,776.44,571.38
2018,7,7,13,30,731.0,216.0,4.8,32.0,891.0,716.16,528.14
2018,7,7,13,45,606.5,274.0,4.85,31.95,825.0,648.94,478.77
2018,7,7,14,0,482.0,332.0,4.9,31.9,759.0,591.33,435.73
2018,7,7,14,15,417.0,336.5,5.0,31.7,697.5,530.91,392.13
2018,7,7,14,30,352.0,341.0,5.1,31.5,636.0,480.75,355.34
2018,7,7,14,45,394.5,307.0,5.15,31.25,624.5,448.77,332.05
2018,7,7,15,0,437.0,273.0,5.2,31.0,613.0,418.14,308.65
2018,7,7,15,15,432.5,261.5,5.2,31.0,583.5,382.38,280.39
2018,7,7,15,30,428.0,250.0,5.2,31.0,554.0,346.99,251.96
2018,7,7,15,45,625.5,171.5,5.35,30.2,584.5,319.69,225.5
2018,7,7,16,0,823.0,93.0,5.5,29.4,615.0,278.99,185.48
2018,7,7,16,15,807.0,88.5,5.5,28.65,567.5,229.19,143.71
2018,7,7,16,30,791.0,84.0,5.5,27.9,520.0,181.1,104.9
2018,7,7,16,45,792.0,75.5,5.5,27.2,477.0,133.54,69.41
2018,7,7,17,0,793.0,67.0,5.5,26.5,434.0,86.39,41.3
2018,7,7,17,15,766.5,63.0,5.4,25.6,383.5,43.03,31.16
2018,7,7,17,30,740.0,59.0,5.3,24.7,333.0,41.4,30.01
2018,7,7,17,45,703.0,55.0,5.2,23.8,284.0,39.86,28.86
2018,7,7,18,0,666.0,51.0,5.1,22.9,235.0,38.26,27.57
2018,7,7,18,15,609.0,46.0,4.95,22.0,188.0,35.69,25.33
2018,7,7,18,30,552.0,41.0,4.8,21.1,141.0,33.06,22.89
2018,7,7,18,45,461.5,34.0,4.65,20.25,100.5,26.01,16.42
2018,7,7,19,0,371.0,27.0,4.5,19.4,60.0,21.59,10.99
2018,7,7,19,15,216.5,16.5,4.45,18.95,33.0,13.47,0.0
2018,7,7,19,30,62.0,6.0,4.4,18.5,6.0,5.72,0.0
2018,7,7,19,45,31.0,3.0,4.35,18.0,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,4.25,17.2,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,4.2,16.9,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,4.1,16.65,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,4.0,16.4,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.95,15.8,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.85,15.25,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.8,14.95,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,7,8,4,45,51.5,5.0,3.65,12.55,5.5,0.0,0.0
2018,7,8,5,0,103.0,10.0,3.7,12.7,11.0,49.08,0.0
2018,7,8,5,15,256.5,19.0,3.75,13.3,40.5,149.94,19.58
2018,7,8,5,30,410.0,28.0,3.8,13.9,70.0,256.12,195.11
2018,7,8,5,45,497.0,34.5,3.8,14.5,112.5,322.72,261.25
2018,7,8,6,0,584.0,41.0,3.8,15.1,155.0,402.47,331.61
2018,7,8,6,15,638.5,46.0,3.8,16.0,203.5,467.27,386.95
2018,7,8,6,30,693.0,51.0,3.8,16.9,252.0,535.54,442.49
2018,7,8,6,45,729.5,55.0,3.8,17.85,302.5,593.15,486.1
2018,7,8,7,0,766.0,59.0,3.8,18.8,353.0,652.06,528.22
2018,7,8,7,15,792.0,62.0,3.8,19.5,403.5,702.54,562.97
2018,7,8,7,30,818.0,65.0,3.8,20.2,454.0,746.21,591.68
2018,7,8,7,45,837.0,68.0,3.85,20.95,503.5,790.16,619.97
2018,7,8,8,0,856.0,71.0,3.9,21.7,553.0,833.01,646.85
2018,7,8,8,15,871.0,72.5,3.95,22.5,599.5,869.09,668.31
2018,7,8,8,30,886.0,74.0,4.0,23.3,646.0,903.38,688.24
2018,7,8,8,45,897.0,76.5,4.1,24.05,689.5,933.1,705.17
2018,7,8,9,0,908.0,79.0,4.2,24.8,733.0,960.41,720.36
2018,7,8,9,15,914.5,82.0,4.25,25.4,771.5,981.37,731.32
2018,7,8,9,30,921.0,85.0,4.3,26.0,810.0,999.45,740.41
2018,7,8,9,45,924.5,88.5,4.4,26.6,843.0,1012.15,746.25
2018,7,8,10,0,928.0,92.0,4.5,27.2,876.0,1021.72,750.14
2018,7,8,10,15,933.5,93.0,4.55,27.55,903.5,1027.38,752.04
2018,7,8,10,30,939.0,94.0,4.6,27.9,931.0,1029.9,752.01
2018,7,8,10,45,943.5,94.5,4.65,28.3,952.5,1027.72,748.96
2018,7,8,11,0,948.0,95.0,4.7,28.7,974.0,1022.37,744.06
2018,7,8,11,15,951.0,95.5,4.8,28.9,988.5,1012.4,737.3
2018,7,8,11,30,954.0,96.0,4.9,29.1,1003.0,999.31,728.59
2018,7,8,11,45,955.5,96.0,4.95,29.3,1010.0,981.3,716.3
2018,7,8,12,0,957.0,96.0,5.0,29.5,1017.0,960.4,702.18
2018,7,8,12,15,956.5,96.5,5.1,29.5,1016.5,935.42,686.28
2018,7,8,12,30,956.0,97.0,5.2,29.5,1016.0,907.85,668.57
2018,7,8,12,45,954.5,96.5,5.3,29.5,1008.0,876.08,647.91
2018,7,8,13,0,953.0,96.0,5.4,29.5,1000.0,842.05,625.55
2018,7,8,13,15,950.0,95.5,5.45,29.45,984.5,804.75,600.64
2018,7,8,13,30,947.0,95.0,5.5,29.4,969.0,765.57,574.22
2018,7,8,13,45,942.5,94.5,5.55,29.3,946.5,723.64,545.29
2018,7,8,14,0,938.0,94.0,5.6,29.2,924.0,680.25,513.19
2018,7,8,14,15,932.5,92.5,5.6,28.95,895.5,634.15,478.53
2018,7,8,14,30,927.0,91.0,5.6,28.7,867.0,587.06,442.28
2018,7,8,14,45,919.5,89.5,5.6,28.5,832.5,538.18,403.65
2018,7,8,15,0,912.0,88.0,5.6,28.3,798.0,488.9,363.68
2018,7,8,15,15,902.0,86.5,5.6,28.3,758.0,438.4,321.53
2018,7,8,15,30,892.0,85.0,5.6,28.3,718.0,388.13,278.65
2018,7,8,15,45,879.0,83.0,5.6,27.6,674.0,336.98,235.17
2018,7,8,16,0,866.0,81.0,5.6,26.9,630.0,286.77,191.95
2018,7,8,16,15,850.5,78.0,5.6,26.4,582.5,236.38,148.95
2018,7,8,16,30,835.0,75.0,5.6,25.9,535.0,187.55,109.01
2018,7,8,16,45,814.0,71.5,5.55,25.4,485.0,139.49,73.87
2018,7,8,17,0,793.0,68.0,5.5,24.9,435.0,86.58,41.95
2018,7,8,17,15,764.5,65.0,5.45,24.1,384.5,44.33,32.49
2018,7,8,17,30,736.0,62.0,5.4,23.3,334.0,43.77,32.23
2018,7,8,17,45,697.0,57.5,5.3,22.55,284.0,41.92,30.8
2018,7,8,18,0,658.0,53.0,5.2,21.8,234.0,39.99,29.21
2018,7,8,18,15,598.5,47.5,5.1,20.95,186.5,37.05,26.63
2018,7,8,18,30,539.0,42.0,5.0,20.1,139.0,31.13,21.32
2018,7,8,18,45,446.0,34.5,4.85,19.25,98.5,26.47,16.88
2018,7,8,19,0,353.0,27.0,4.7,18.4,58.0,21.62,10.99
2018,7,8,19,15,205.0,16.5,4.7,17.85,32.0,15.73,0.0
2018,7,8,19,30,57.0,6.0,4.7,17.3,6.0,5.72,0.0
2018,7,8,19,45,28.5,3.0,4.7,16.8,3.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,4.7,16.3,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.55,15.4,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.45,14.95,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.35,14.6,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.65,13.45,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,7,9,4,45,48.5,4.5,3.5,12.4,5.0,0.0,0.0
2018,7,9,5,0,97.0,9.0,3.6,12.6,10.0,45.71,0.0
2018,7,9,5,15,246.5,19.0,3.6,13.2,39.5,144.75,5.89
2018,7,9,5,30,396.0,29.0,3.6,13.8,69.0,250.22,189.56
2018,7,9,5,45,485.5,35.5,3.6,14.45,111.0,322.06,260.23
2018,7,9,6,0,575.0,42.0,3.6,15.1,153.0,397.83,327.42
2018,7,9,6,15,630.5,46.5,3.55,16.0,201.0,462.29,382.44
2018,7,9,6,30,686.0,51.0,3.5,16.9,249.0,530.24,437.62
2018,7,9,6,45,723.5,55.0,3.5,17.8,299.5,588.26,481.67
2018,7,9,7,0,761.0,59.0,3.5,18.7,350.0,647.67,524.22
2018,7,9,7,15,787.0,62.0,3.4,19.55,400.5,697.99,558.09
2018,7,9,7,30,813.0,65.0,3.3,20.4,451.0,741.5,585.78
2018,7,9,7,45,832.5,68.0,3.2,21.25,500.5,785.74,613.13
2018,7,9,8,0,852.0,71.0,3.1,22.1,550.0,828.91,638.9
2018,7,9,8,15,867.0,73.5,3.05,23.05,597.0,866.14,659.88
2018,7,9,8,30,882.0,76.0,3.0,24.0,644.0,901.56,679.19
2018,7,9,8,45,893.0,78.0,2.9,24.95,687.0,930.61,693.44
2018,7,9,9,0,904.0,80.0,2.8,25.9,730.0,957.27,705.85
2018,7,9,9,15,911.0,82.5,2.85,26.8,768.5,978.09,715.64
2018,7,9,9,30,918.0,85.0,2.9,27.7,807.0,996.08,723.61
2018,7,9,9,45,922.5,88.0,2.9,28.65,840.0,1009.21,727.9
2018,7,9,10,0,927.0,91.0,2.9,29.6,873.0,1019.25,730.31
2018,7,9,10,15,931.5,92.0,2.9,30.5,900.0,1023.97,729.58
2018,7,9,10,30,936.0,93.0,2.9,31.4,927.0,1025.56,727.04
2018,7,9,10,45,938.5,94.5,2.95,32.3,947.5,1022.53,722.18
2018,7,9,11,0,941.0,96.0,3.0,33.2,968.0,1016.32,715.5
2018,7,9,11,15,943.5,96.5,3.05,33.65,982.0,1005.96,707.68
2018,7,9,11,30,946.0,97.0,3.1,34.1,996.0,992.52,698.07
2018,7,9,11,45,947.0,97.5,3.2,34.55,1003.0,974.68,686.16
2018,7,9,12,0,948.0,98.0,3.3,35.0,1010.0,953.97,672.49
2018,7,9,12,15,948.5,98.0,3.45,35.15,1010.0,929.59,657.63
2018,7,9,12,30,949.0,98.0,3.6,35.3,1010.0,902.61,641.01
2018,7,9,12,45,948.5,97.5,3.75,35.45,1002.5,871.85,621.82
2018,7,9,13,0,948.0,97.0,3.9,35.6,995.0,838.79,600.96
2018,7,9,13,15,945.5,96.0,4.1,35.5,980.0,801.58,577.95
2018,7,9,13,30,943.0,95.0,4.3,35.4,965.0,762.46,553.33
2018,7,9,13,45,939.0,95.0,4.45,35.3,943.5,721.44,526.43
2018,7,9,14,0,935.0,95.0,4.6,35.2,922.0,678.93,496.37
2018,7,9,14,15,929.0,93.5,4.75,34.9,893.0,632.63,463.36
2018,7,9,14,30,923.0,92.0,4.9,34.6,864.0,585.4,428.78
2018,7,9,14,45,915.5,91.0,5.05,34.25,830.0,537.09,392.36
2018,7,9,15,0,908.0,90.0,5.2,33.9,796.0,488.37,354.43
2018,7,9,15,15,898.0,88.0,5.2,33.9,756.0,437.6,313.19
2018,7,9,15,30,888.0,86.0,5.2,33.9,716.0,387.08,271.23
2018,7,9,15,45,876.0,83.5,5.45,33.05,672.0,336.0,229.21
2018,7,9,16,0,864.0,81.0,5.7,32.2,628.0,285.75,187.16
2018,7,9,16,15,849.5,77.5,5.75,31.5,581.0,235.24,145.07
2018,7,9,16,30,835.0,74.0,5.8,30.8,534.0,186.21,105.83
2018,7,9,16,45,815.5,70.5,5.85,30.15,484.5,138.28,71.52
2018,7,9,17,0,796.0,67.0,5.9,29.5,435.0,85.35,40.28
2018,7,9,17,15,768.0,64.0,5.8,28.55,384.5,43.62,31.25
2018,7,9,17,30,740.0,61.0,5.7,27.6,334.0,43.02,30.98
2018,7,9,17,45,701.0,56.0,5.65,26.65,283.5,40.72,29.22
2018,7,9,18,0,662.0,51.0,5.6,25.7,233.0,38.3,27.26
2018,7,9,18,15,603.5,46.0,5.45,24.75,186.0,35.74,25.05
2018,7,9,18,30,545.0,41.0,5.3,23.8,139.0,33.12,22.64
2018,7,9,18,45,452.5,34.0,5.1,22.85,98.5,26.07,16.23
2018,7,9,19,0,360.0,27.0,4.9,21.9,58.0,21.67,10.71
2018,7,9,19,15,209.5,16.5,4.85,21.35,32.0,15.73,0.0
2018,7,9,19,30,59.0,6.0,4.8,20.8,6.0,5.72,0.0
2018,7,9,19,45,29.5,3.0,4.8,20.25,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.8,19.7,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.7,19.45,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.6,19.2,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.55,18.95,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.5,18.7,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.35,18.6,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.05,18.35,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.9,18.2,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.75,18.1,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.45,17.85,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.15,17.6,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.85,17.4,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.65,17.2,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.55,16.95,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.55,16.65,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.55,14.9,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,7,10,4,45,55.0,4.5,2.35,14.4,5.0,0.0,0.0
2018,7,10,5,0,110.0,9.0,2.7,14.7,10.0,50.55,0.0
2018,7,10,5,15,268.0,18.0,2.95,15.15,39.5,152.01,0.0
2018,7,10,5,30,426.0,27.0,3.2,15.6,69.0,255.53,191.02
2018,7,10,5,45,513.5,33.5,3.45,16.1,112.0,328.95,263.81
2018,7,10,6,0,601.0,40.0,3.7,16.6,155.0,409.53,334.9
2018,7,10,6,15,656.0,44.0,3.65,17.45,203.5,474.01,389.81
2018,7,10,6,30,711.0,48.0,3.6,18.3,252.0,541.96,444.8
2018,7,10,6,45,748.5,51.0,3.55,19.15,303.0,599.61,488.05
2018,7,10,7,0,786.0,54.0,3.5,20.0,354.0,652.44,525.22
2018,7,10,7,15,812.5,57.0,3.4,21.15,405.5,703.86,559.05
2018,7,10,7,30,839.0,60.0,3.3,22.3,457.0,755.25,591.51
2018,7,10,7,45,858.5,63.0,3.2,23.4,507.5,800.42,618.46
2018,7,10,8,0,878.0,66.0,3.1,24.5,558.0,844.47,643.76
2018,7,10,8,15,893.0,67.5,3.0,25.5,605.5,881.27,663.57
2018,7,10,8,30,908.0,69.0,2.9,26.5,653.0,916.21,681.64
2018,7,10,8,45,920.0,71.0,2.85,27.45,697.5,946.87,696.96
2018,7,10,9,0,932.0,73.0,2.8,28.4,742.0,975.1,710.44
2018,7,10,9,15,938.5,76.0,2.75,29.25,781.5,996.57,719.65
2018,7,10,9,30,945.0,79.0,2.7,30.1,821.0,1015.09,726.95
2018,7,10,9,45,948.5,82.5,2.7,30.95,854.5,1028.15,731.27
2018,7,10,10,0,952.0,86.0,2.7,31.8,888.0,1038.01,733.67
2018,7,10,10,15,957.5,87.0,2.75,32.3,916.5,1043.85,735.21
2018,7,10,10,30,963.0,88.0,2.8,32.8,945.0,1046.47,734.9
2018,7,10,10,45,967.0,89.0,2.85,33.25,967.0,1044.34,731.93
2018,7,10,11,0,971.0,90.0,2.9,33.7,989.0,1038.94,727.1
2018,7,10,11,15,973.5,90.5,3.05,33.9,1003.5,1028.34,720.77
2018,7,10,11,30,976.0,91.0,3.2,34.1,1018.0,1014.55,712.5
2018,7,10,11,45,977.0,91.5,3.3,34.25,1025.0,996.27,701.19
2018,7,10,12,0,978.0,92.0,3.4,34.4,1032.0,975.02,688.04
2018,7,10,12,15,976.5,93.0,3.6,34.35,1031.0,949.19,673.14
2018,7,10,12,30,975.0,94.0,3.8,34.3,1030.0,920.75,656.37
2018,7,10,12,45,972.5,94.0,3.95,34.2,1021.5,888.07,636.52
2018,7,10,13,0,970.0,94.0,4.1,34.1,1013.0,853.13,614.96
2018,7,10,13,15,967.5,93.5,4.25,33.85,997.5,815.61,591.79
2018,7,10,13,30,965.0,93.0,4.4,33.6,982.0,776.12,566.96
2018,7,10,13,45,960.5,92.0,4.55,33.3,959.5,733.02,539.06
2018,7,10,14,0,956.0,91.0,4.7,33.0,937.0,688.44,507.86
2018,7,10,14,15,950.5,90.0,4.85,32.6,908.0,641.96,474.73
2018,7,10,14,30,945.0,89.0,5.0,32.2,879.0,594.46,439.74
2018,7,10,14,45,937.5,88.0,5.15,31.75,844.5,545.13,402.31
2018,7,10,15,0,930.0,87.0,5.3,31.3,810.0,495.36,363.28
2018,7,10,15,15,920.0,85.5,5.3,31.3,769.5,443.93,321.0
2018,7,10,15,30,910.0,84.0,5.3,31.3,729.0,392.72,277.95
2018,7,10,15,45,898.0,81.5,5.5,30.1,684.5,340.52,234.79
2018,7,10,16,0,886.0,79.0,5.7,28.9,640.0,289.15,191.5
2018,7,10,16,15,871.0,76.0,5.7,28.05,592.0,237.81,148.21
2018,7,10,16,30,856.0,73.0,5.7,27.2,544.0,187.97,107.88
2018,7,10,16,45,835.0,70.5,5.75,26.4,493.5,139.58,72.97
2018,7,10,17,0,814.0,68.0,5.8,25.6,443.0,86.32,41.52
2018,7,10,17,15,785.5,64.5,5.75,24.55,391.5,44.09,32.22
2018,7,10,17,30,757.0,61.0,5.7,23.5,340.0,43.11,31.63
2018,7,10,17,45,717.0,56.5,5.6,22.5,289.0,41.21,30.19
2018,7,10,18,0,677.0,52.0,5.5,21.5,238.0,39.23,28.59
2018,7,10,18,15,616.5,47.0,5.4,20.55,190.0,36.7,26.37
2018,7,10,18,30,556.0,42.0,5.3,19.6,142.0,31.23,21.44
2018,7,10,18,45,459.0,35.0,5.15,18.7,100.5,27.02,17.37
2018,7,10,19,0,362.0,28.0,5.0,17.8,59.0,22.69,11.63
2018,7,10,19,15,209.5,17.0,4.95,17.3,32.5,16.2,0.0
2018,7,10,19,30,57.0,6.0,4.9,16.8,6.0,5.72,0.0
2018,7,10,19,45,28.5,3.0,4.85,16.25,3.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,4.75,15.4,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,4.45,14.35,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.35,12.9,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,7,11,4,45,48.5,4.5,2.5,12.25,5.0,0.0,0.0
2018,7,11,5,0,97.0,9.0,2.6,12.5,10.0,45.47,0.0
2018,7,11,5,15,249.0,18.5,2.7,13.1,38.5,143.48,0.0
2018,7,11,5,30,401.0,28.0,2.8,13.7,67.0,250.53,187.08
2018,7,11,5,45,491.5,34.0,2.85,14.3,109.0,317.37,255.54
2018,7,11,6,0,582.0,40.0,2.9,14.9,151.0,398.07,326.64
2018,7,11,6,15,638.5,45.0,2.85,15.6,199.5,463.87,382.81
2018,7,11,6,30,695.0,50.0,2.8,16.3,248.0,533.36,439.25
2018,7,11,6,45,733.5,53.5,2.7,16.95,299.0,591.76,483.44
2018,7,11,7,0,772.0,57.0,2.6,17.6,350.0,651.63,526.01
2018,7,11,7,15,799.5,60.0,2.55,18.4,401.5,697.05,556.08
2018,7,11,7,30,827.0,63.0,2.5,19.2,453.0,748.75,589.71
2018,7,11,7,45,847.0,65.5,2.45,20.05,503.0,793.29,616.97
2018,7,11,8,0,867.0,68.0,2.4,20.9,553.0,836.8,642.76
2018,7,11,8,15,882.5,70.0,2.35,21.7,600.5,874.35,663.9
2018,7,11,8,30,898.0,72.0,2.3,22.5,648.0,910.1,683.38
2018,7,11,8,45,910.0,73.5,2.3,23.35,692.0,939.94,698.89
2018,7,11,9,0,922.0,75.0,2.3,24.2,736.0,967.4,712.67
2018,7,11,9,15,927.5,78.5,2.3,25.05,775.0,988.34,722.1
2018,7,11,9,30,933.0,82.0,2.3,25.9,814.0,1006.32,729.63
2018,7,11,9,45,935.5,86.0,2.3,26.75,847.0,1018.85,733.71
2018,7,11,10,0,938.0,90.0,2.3,27.6,880.0,1028.17,735.88
2018,7,11,10,15,944.0,91.5,2.35,28.35,908.5,1034.99,737.43
2018,7,11,10,30,950.0,93.0,2.4,29.1,937.0,1038.61,737.1
2018,7,11,10,45,954.0,93.5,2.45,29.8,958.5,1035.97,733.15
2018,7,11,11,0,958.0,94.0,2.5,30.5,980.0,1030.11,727.37
2018,7,11,11,15,960.5,94.0,2.65,31.05,994.0,1019.1,719.92
2018,7,11,11,30,963.0,94.0,2.8,31.6,1008.0,1004.97,710.56
2018,7,11,11,45,964.0,94.5,2.9,32.2,1015.0,986.89,698.16
2018,7,11,12,0,965.0,95.0,3.0,32.8,1022.0,965.87,683.97
2018,7,11,12,15,965.0,95.0,3.15,33.1,1021.5,940.69,668.31
2018,7,11,12,30,965.0,95.0,3.3,33.4,1021.0,912.87,650.87
2018,7,11,12,45,964.5,94.0,3.45,33.7,1013.5,881.19,630.8
2018,7,11,13,0,964.0,93.0,3.6,34.0,1006.0,847.17,609.03
2018,7,11,13,15,961.0,93.0,3.75,34.0,990.5,809.93,585.65
2018,7,11,13,30,958.0,93.0,3.9,34.0,975.0,770.76,560.68
2018,7,11,13,45,954.0,92.0,4.05,34.0,953.0,728.25,532.73
2018,7,11,14,0,950.0,91.0,4.2,34.0,931.0,684.23,501.5
2018,7,11,14,15,944.0,90.0,4.35,33.75,902.0,637.7,468.14
2018,7,11,14,30,938.0,89.0,4.5,33.5,873.0,590.19,433.07
2018,7,11,14,45,930.5,87.5,4.65,33.25,838.0,540.73,395.55
2018,7,11,15,0,923.0,86.0,4.8,33.0,803.0,490.85,356.63
2018,7,11,15,15,913.0,84.5,4.8,33.0,763.0,439.74,315.06
2018,7,11,15,30,903.0,83.0,4.8,33.0,723.0,388.85,272.71
2018,7,11,15,45,889.0,81.5,5.0,31.9,678.0,337.17,230.36
2018,7,11,16,0,875.0,80.0,5.2,30.8,633.0,286.51,188.07
2018,7,11,16,15,857.5,78.0,5.25,29.95,585.0,235.95,145.97
2018,7,11,16,30,840.0,76.0,5.3,29.1,537.0,187.13,106.98
2018,7,11,16,45,817.5,73.0,5.3,28.25,486.5,131.68,66.91
2018,7,11,17,0,795.0,70.0,5.3,27.4,436.0,86.09,41.83
2018,7,11,17,15,764.0,66.5,5.2,26.3,384.5,45.55,33.22
2018,7,11,17,30,733.0,63.0,5.1,25.2,333.0,44.64,32.72
2018,7,11,17,45,690.0,59.0,5.0,24.1,282.5,43.24,31.73
2018,7,11,18,0,647.0,55.0,4.9,23.0,232.0,41.82,30.63
2018,7,11,18,15,583.5,49.0,4.7,22.05,184.0,35.18,24.88
2018,7,11,18,30,520.0,43.0,4.5,21.1,136.0,32.08,22.02
2018,7,11,18,45,420.5,35.5,4.35,20.15,95.5,27.48,17.62
2018,7,11,19,0,321.0,28.0,4.2,19.2,55.0,22.72,11.42
2018,7,11,19,15,184.0,16.5,4.1,18.75,30.0,15.73,0.0
2018,7,11,19,30,47.0,5.0,4.0,18.3,5.0,4.77,0.0
2018,7,11,19,45,23.5,2.5,3.9,17.8,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,3.8,17.3,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,3.75,17.1,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,3.65,16.7,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,3.35,15.95,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,3.25,15.7,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,3.15,15.45,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,2.5,13.65,0.0,0.0,0.0
