Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,20,0,0.0,0.0,4.3,17.4,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,4.3,17.15,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,4.3,16.9,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,4.25,16.7,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,4.15,16.45,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,4.05,16.3,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,3.95,16.15,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,3.85,16.05,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,3.75,15.95,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,3.6,15.65,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,3.55,14.95,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,22,4,45,6.5,1.0,3.0,15.1,1.0,0.0,0.0
2018,7,22,5,0,13.0,2.0,3.0,15.2,2.0,0.0,0.0
2018,7,22,5,15,111.0,14.5,3.1,15.65,22.0,59.29,0.0
2018,7,22,5,30,209.0,27.0,3.2,16.1,42.0,150.51,87.73
2018,7,22,5,45,306.0,36.5,3.25,16.6,78.0,224.85,175.93
2018,7,22,6,0,403.0,46.0,3.3,17.1,114.0,303.3,245.8
2018,7,22,6,15,469.5,53.5,3.3,17.65,158.5,369.5,303.27
2018,7,22,6,30,536.0,61.0,3.3,18.2,203.0,440.66,362.61
2018,7,22,6,45,582.5,67.5,3.3,18.75,251.5,501.49,411.46
2018,7,22,7,0,629.0,74.0,3.3,19.3,300.0,564.77,460.08
2018,7,22,7,15,662.5,78.5,3.35,19.95,349.0,617.71,498.02
2018,7,22,7,30,696.0,83.0,3.4,20.6,398.0,667.97,532.82
2018,7,22,7,45,721.0,87.0,3.45,21.25,446.5,714.62,564.06
2018,7,22,8,0,746.0,91.0,3.5,21.9,495.0,760.71,594.18
2018,7,22,8,15,765.5,94.0,3.55,22.5,541.5,799.92,618.9
2018,7,22,8,30,785.0,97.0,3.6,23.1,588.0,837.73,642.29
2018,7,22,8,45,800.0,99.5,3.65,23.75,631.0,869.14,660.79
2018,7,22,9,0,815.0,102.0,3.7,24.4,674.0,890.6,672.3
2018,7,22,9,15,826.0,104.0,3.75,24.95,712.5,913.35,684.99
2018,7,22,9,30,837.0,106.0,3.8,25.5,751.0,933.63,695.96
2018,7,22,9,45,845.0,108.0,3.9,26.0,784.0,948.35,703.66
2018,7,22,10,0,853.0,110.0,4.0,26.5,817.0,960.28,709.58
2018,7,22,10,15,859.0,112.0,4.05,26.85,845.0,967.35,712.51
2018,7,22,10,30,865.0,114.0,4.1,27.2,873.0,971.44,713.6
2018,7,22,10,45,868.5,116.0,4.2,27.55,894.0,970.06,711.49
2018,7,22,11,0,872.0,118.0,4.3,27.9,915.0,965.67,707.53
2018,7,22,11,15,875.0,118.5,4.35,28.1,929.0,956.31,700.55
2018,7,22,11,30,878.0,119.0,4.4,28.3,943.0,944.02,691.77
2018,7,22,11,45,879.0,119.5,4.5,28.5,950.0,927.05,680.2
2018,7,22,12,0,880.0,120.0,4.6,28.7,957.0,907.37,666.88
2018,7,22,12,15,882.5,118.5,4.7,28.8,957.5,884.54,652.01
2018,7,22,12,30,885.0,117.0,4.8,28.9,958.0,859.19,635.38
2018,7,22,12,45,887.5,114.0,4.9,29.05,951.5,830.05,615.97
2018,7,22,13,0,890.0,111.0,5.0,29.2,945.0,798.58,594.87
2018,7,22,13,15,887.0,110.5,5.1,29.15,930.5,763.01,571.22
2018,7,22,13,30,884.0,110.0,5.2,29.1,916.0,725.65,546.1
2018,7,22,13,45,879.0,108.5,5.3,29.05,894.0,684.46,516.5
2018,7,22,14,0,874.0,107.0,5.4,29.0,872.0,641.98,484.93
2018,7,22,14,15,867.5,106.0,5.45,28.65,844.0,597.93,451.83
2018,7,22,14,30,861.0,105.0,5.5,28.3,816.0,553.04,417.23
2018,7,22,14,45,852.0,103.5,5.6,28.0,782.0,505.89,379.97
2018,7,22,15,0,843.0,102.0,5.7,27.7,748.0,458.52,341.5
2018,7,22,15,15,831.5,99.5,5.7,27.7,708.5,409.35,300.2
2018,7,22,15,30,820.0,97.0,5.7,27.7,669.0,360.61,258.44
2018,7,22,15,45,805.0,94.5,5.75,26.6,626.0,311.49,216.95
2018,7,22,16,0,790.0,92.0,5.8,25.5,583.0,256.75,170.75
2018,7,22,16,15,770.5,89.5,5.8,24.95,536.5,209.1,130.46
2018,7,22,16,30,751.0,87.0,5.8,24.4,490.0,163.51,94.14
2018,7,22,16,45,726.0,83.0,5.75,23.85,441.5,118.52,63.2
2018,7,22,17,0,701.0,79.0,5.7,23.3,393.0,76.46,42.68
2018,7,22,17,15,667.0,75.0,5.6,22.7,344.0,47.47,35.43
2018,7,22,17,30,633.0,71.0,5.5,22.1,295.0,46.73,35.0
2018,7,22,17,45,586.0,65.0,5.45,21.55,246.5,44.35,33.05
2018,7,22,18,0,539.0,59.0,5.4,21.0,198.0,41.81,30.86
2018,7,22,18,15,471.5,52.0,5.25,20.45,154.0,38.24,27.63
2018,7,22,18,30,404.0,45.0,5.1,19.9,110.0,34.52,24.08
2018,7,22,18,45,306.0,34.5,5.0,19.35,74.0,27.31,17.14
2018,7,22,19,0,208.0,24.0,4.9,18.8,38.0,19.68,5.07
2018,7,22,19,15,110.5,13.0,4.85,18.5,20.0,12.39,0.0
2018,7,22,19,30,13.0,2.0,4.8,18.2,2.0,0.0,0.0
2018,7,22,19,45,6.5,1.0,4.75,17.9,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,4.7,17.6,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,4.65,17.4,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,4.6,17.2,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,4.5,16.8,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,4.4,16.65,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,4.2,16.35,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,4.05,16.15,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.95,15.85,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.85,15.7,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.85,15.45,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.9,14.95,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.85,14.7,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.75,14.45,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,23,4,45,9.5,1.0,3.35,13.95,1.0,0.0,0.0
2018,7,23,5,0,19.0,2.0,3.4,14.0,2.0,0.0,0.0
2018,7,23,5,15,139.0,13.5,3.45,14.5,22.5,69.6,0.0
2018,7,23,5,30,259.0,25.0,3.5,15.0,43.0,169.59,94.44
2018,7,23,5,45,360.0,33.5,3.6,15.55,80.5,248.24,194.76
2018,7,23,6,0,461.0,42.0,3.7,16.1,118.0,329.74,268.19
2018,7,23,6,15,527.0,48.5,3.75,16.75,164.0,396.64,326.73
2018,7,23,6,30,593.0,55.0,3.8,17.4,210.0,468.48,386.94
2018,7,23,6,45,638.0,59.5,3.8,18.05,259.0,524.5,432.26
2018,7,23,7,0,683.0,64.0,3.8,18.7,308.0,586.62,479.21
2018,7,23,7,15,715.5,67.5,3.8,19.45,358.0,639.82,517.05
2018,7,23,7,30,748.0,71.0,3.8,20.2,408.0,693.5,554.02
2018,7,23,7,45,772.0,74.0,3.8,21.0,457.5,739.74,584.3
2018,7,23,8,0,796.0,77.0,3.8,21.8,507.0,785.28,613.34
2018,7,23,8,15,814.0,79.5,3.85,22.6,554.0,816.71,631.91
2018,7,23,8,30,832.0,82.0,3.9,23.4,601.0,853.78,654.23
2018,7,23,8,45,846.0,84.0,3.9,24.25,645.0,884.8,671.6
2018,7,23,9,0,860.0,86.0,3.9,25.1,689.0,913.67,687.29
2018,7,23,9,15,872.0,87.0,3.95,25.8,728.5,937.14,699.84
2018,7,23,9,30,884.0,88.0,4.0,26.5,768.0,958.04,710.66
2018,7,23,9,45,894.0,88.5,4.05,27.2,802.5,973.71,717.99
2018,7,23,10,0,904.0,89.0,4.1,27.9,837.0,986.5,723.48
2018,7,23,10,15,910.5,90.0,4.15,28.4,865.5,993.4,725.76
2018,7,23,10,30,917.0,91.0,4.2,28.9,894.0,997.19,726.16
2018,7,23,10,45,921.5,92.0,4.25,29.45,916.0,995.86,723.19
2018,7,23,11,0,926.0,93.0,4.3,30.0,938.0,991.36,718.32
2018,7,23,11,15,928.5,93.5,4.35,30.3,952.5,981.28,710.67
2018,7,23,11,30,931.0,94.0,4.4,30.6,967.0,968.12,701.15
2018,7,23,11,45,932.0,95.5,4.45,30.95,975.0,951.55,689.36
2018,7,23,12,0,933.0,97.0,4.5,31.3,983.0,932.06,675.75
2018,7,23,12,15,930.5,99.0,4.65,31.25,982.5,907.19,660.1
2018,7,23,12,30,928.0,101.0,4.8,31.2,982.0,879.79,643.15
2018,7,23,12,45,923.0,103.0,4.95,31.2,973.5,847.97,622.92
2018,7,23,13,0,918.0,105.0,5.1,31.2,965.0,814.08,601.07
2018,7,23,13,15,916.0,104.5,5.2,30.9,951.0,778.28,578.13
2018,7,23,13,30,914.0,104.0,5.3,30.6,937.0,740.55,553.57
2018,7,23,13,45,910.5,103.0,5.45,30.3,915.5,699.61,525.27
2018,7,23,14,0,907.0,102.0,5.6,30.0,894.0,657.17,494.5
2018,7,23,14,15,902.0,99.5,5.65,29.65,865.5,611.26,460.17
2018,7,23,14,30,897.0,97.0,5.7,29.3,837.0,564.35,424.16
2018,7,23,14,45,890.0,95.0,5.75,28.95,803.0,516.08,386.09
2018,7,23,15,0,883.0,93.0,5.8,28.6,769.0,467.38,346.58
2018,7,23,15,15,872.5,91.0,5.8,28.6,729.5,417.07,304.32
2018,7,23,15,30,862.0,89.0,5.8,28.6,690.0,367.06,261.46
2018,7,23,15,45,848.0,87.0,5.7,27.75,646.0,316.53,218.44
2018,7,23,16,0,834.0,85.0,5.6,26.9,602.0,267.04,176.0
2018,7,23,16,15,816.0,82.5,5.5,26.25,554.5,210.56,128.93
2018,7,23,16,30,798.0,80.0,5.4,25.6,507.0,162.84,91.15
2018,7,23,16,45,773.5,77.0,5.3,24.9,457.5,116.27,59.62
2018,7,23,17,0,749.0,74.0,5.2,24.2,408.0,72.59,39.19
2018,7,23,17,15,716.0,69.5,5.1,23.55,357.0,48.37,36.09
2018,7,23,17,30,683.0,65.0,5.0,22.9,306.0,46.81,34.95
2018,7,23,17,45,636.5,60.5,4.9,22.2,256.5,41.09,30.13
2018,7,23,18,0,590.0,56.0,4.8,21.5,207.0,39.57,28.85
2018,7,23,18,15,523.0,49.0,4.7,20.85,161.0,35.86,25.52
2018,7,23,18,30,456.0,42.0,4.6,20.2,115.0,31.99,21.85
2018,7,23,18,45,341.5,33.0,4.5,19.6,77.0,26.04,16.0
2018,7,23,19,0,227.0,24.0,4.4,19.0,39.0,19.82,4.18
2018,7,23,19,15,121.5,13.5,4.4,18.55,20.5,12.87,0.0
2018,7,23,19,30,16.0,3.0,4.4,18.1,2.0,0.0,0.0
2018,7,23,19,45,8.0,1.5,4.35,17.65,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,4.3,17.2,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,4.25,16.95,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,4.2,16.7,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,4.15,16.45,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,4.15,15.7,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,4.2,15.55,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,4.2,15.45,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,4.15,15.35,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.65,14.45,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,24,4,45,8.5,1.0,3.5,14.75,1.0,0.0,0.0
2018,7,24,5,0,17.0,2.0,3.5,14.9,2.0,0.0,0.0
2018,7,24,5,15,132.0,13.5,3.55,15.3,22.0,66.55,0.0
2018,7,24,5,30,247.0,25.0,3.6,15.7,42.0,162.74,84.01
2018,7,24,5,45,349.5,34.0,3.65,16.15,79.5,243.05,189.63
2018,7,24,6,0,452.0,43.0,3.7,16.6,117.0,325.44,263.92
2018,7,24,6,15,519.0,49.5,3.7,17.2,162.5,392.55,322.6
2018,7,24,6,30,586.0,56.0,3.7,17.8,208.0,464.64,382.98
2018,7,24,6,45,632.0,61.0,3.75,18.4,257.5,525.09,431.81
2018,7,24,7,0,678.0,66.0,3.8,19.0,307.0,584.68,477.2
2018,7,24,7,15,711.5,69.5,3.75,19.65,357.5,638.48,515.56
2018,7,24,7,30,745.0,73.0,3.7,20.3,408.0,692.82,553.04
2018,7,24,7,45,770.5,75.5,3.65,21.0,457.5,739.58,583.68
2018,7,24,8,0,796.0,78.0,3.6,21.7,507.0,785.72,613.1
2018,7,24,8,15,815.0,81.0,3.65,22.5,555.0,818.61,632.64
2018,7,24,8,30,834.0,84.0,3.7,23.3,603.0,857.18,655.94
2018,7,24,8,45,849.5,85.0,3.7,24.1,647.0,888.41,673.48
2018,7,24,9,0,865.0,86.0,3.7,24.9,691.0,917.58,689.42
2018,7,24,9,15,871.5,90.0,3.8,25.55,729.5,939.33,701.2
2018,7,24,9,30,878.0,94.0,3.9,26.2,768.0,958.28,711.12
2018,7,24,9,45,881.0,98.5,4.0,26.85,801.0,971.45,717.24
2018,7,24,10,0,884.0,103.0,4.1,27.5,834.0,981.55,721.42
2018,7,24,10,15,891.5,104.0,4.15,28.0,862.5,989.16,724.21
2018,7,24,10,30,899.0,105.0,4.2,28.5,891.0,993.72,725.12
2018,7,24,10,45,905.0,105.5,4.3,29.0,913.5,993.18,723.09
2018,7,24,11,0,911.0,106.0,4.4,29.5,936.0,989.51,719.16
2018,7,24,11,15,915.0,105.5,4.45,29.85,951.0,979.79,711.56
2018,7,24,11,30,919.0,105.0,4.5,30.2,966.0,967.03,702.12
2018,7,24,11,45,921.5,105.0,4.6,30.5,974.0,950.37,690.61
2018,7,24,12,0,924.0,105.0,4.7,30.8,982.0,930.83,677.35
2018,7,24,12,15,923.0,106.0,4.8,30.85,981.5,906.38,661.72
2018,7,24,12,30,922.0,107.0,4.9,30.9,981.0,879.38,644.34
2018,7,24,12,45,920.0,107.0,5.0,30.95,973.5,848.23,624.06
2018,7,24,13,0,918.0,107.0,5.1,31.0,966.0,814.88,602.14
2018,7,24,13,15,915.5,106.5,5.2,30.85,951.5,778.64,578.53
2018,7,24,13,30,913.0,106.0,5.3,30.7,937.0,740.51,553.35
2018,7,24,13,45,909.0,104.5,5.4,30.55,915.0,698.77,523.89
2018,7,24,14,0,905.0,103.0,5.5,30.4,893.0,655.59,492.19
2018,7,24,14,15,899.5,102.0,5.55,30.1,865.0,610.69,458.56
2018,7,24,14,30,894.0,101.0,5.6,29.8,837.0,564.83,423.28
2018,7,24,14,45,886.5,99.0,5.65,29.5,803.0,516.37,385.1
2018,7,24,15,0,879.0,97.0,5.7,29.2,769.0,467.53,345.55
2018,7,24,15,15,868.0,95.0,5.7,29.2,729.0,417.14,303.39
2018,7,24,15,30,857.0,93.0,5.7,29.2,689.0,367.1,260.67
2018,7,24,15,45,844.0,90.0,5.75,28.05,645.0,316.24,217.88
2018,7,24,16,0,831.0,87.0,5.8,26.9,601.0,266.33,175.45
2018,7,24,16,15,814.5,84.0,5.75,26.25,554.0,209.85,128.38
2018,7,24,16,30,798.0,81.0,5.7,25.6,507.0,161.99,90.55
2018,7,24,16,45,775.5,77.5,5.7,25.0,457.5,115.17,59.0
2018,7,24,17,0,753.0,74.0,5.7,24.4,408.0,71.05,38.72
2018,7,24,17,15,721.5,69.5,5.55,23.75,357.5,48.47,36.15
2018,7,24,17,30,690.0,65.0,5.4,23.1,307.0,46.92,35.01
2018,7,24,17,45,645.5,59.5,5.3,22.45,257.0,44.38,32.95
2018,7,24,18,0,601.0,54.0,5.2,21.8,207.0,38.07,27.5
2018,7,24,18,15,534.0,47.0,5.05,21.2,160.5,34.29,24.1
2018,7,24,18,30,467.0,40.0,4.9,20.6,114.0,30.32,20.36
2018,7,24,18,45,361.0,31.5,4.75,20.0,76.5,24.77,14.83
2018,7,24,19,0,255.0,23.0,4.6,19.4,39.0,18.96,2.62
2018,7,24,19,15,136.0,13.0,4.6,19.05,20.5,12.39,0.0
2018,7,24,19,30,17.0,3.0,4.6,18.7,2.0,0.0,0.0
2018,7,24,19,45,8.5,1.5,4.6,18.4,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.6,18.1,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.55,17.9,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.5,17.7,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.5,17.3,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,4.4,17.15,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,4.25,16.8,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,4.2,16.6,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,4.1,16.45,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.95,16.15,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.85,15.95,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.6,15.55,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.6,15.25,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.6,14.95,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.55,14.3,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,25,4,45,12.5,1.5,3.3,14.0,1.0,0.0,0.0
2018,7,25,5,0,25.0,3.0,3.3,14.1,2.0,0.0,0.0
2018,7,25,5,15,169.5,12.5,3.3,14.6,22.5,80.59,0.0
2018,7,25,5,30,314.0,22.0,3.3,15.1,43.0,189.05,89.85
2018,7,25,5,45,418.5,29.5,3.3,15.6,82.0,271.61,211.56
2018,7,25,6,0,523.0,37.0,3.3,16.1,121.0,351.28,284.75
2018,7,25,6,15,586.5,42.0,3.25,16.95,168.0,418.1,343.06
2018,7,25,6,30,650.0,47.0,3.2,17.8,215.0,489.25,402.07
2018,7,25,6,45,692.0,51.5,3.15,18.65,265.5,549.31,449.47
2018,7,25,7,0,734.0,56.0,3.1,19.5,316.0,611.25,494.59
2018,7,25,7,15,763.5,59.0,3.05,20.65,366.5,663.34,529.81
2018,7,25,7,30,793.0,62.0,3.0,21.8,417.0,709.05,558.96
2018,7,25,7,45,814.0,65.5,2.95,22.95,467.0,754.8,587.12
2018,7,25,8,0,835.0,69.0,2.9,24.1,517.0,799.65,613.7
2018,7,25,8,15,851.0,72.0,2.95,25.1,565.0,838.28,636.17
2018,7,25,8,30,867.0,75.0,3.0,26.1,613.0,875.17,657.05
2018,7,25,8,45,879.0,77.0,3.0,27.1,657.0,905.21,672.62
2018,7,25,9,0,891.0,79.0,3.0,28.1,701.0,932.93,686.44
2018,7,25,9,15,898.0,82.5,3.05,29.1,740.0,955.1,696.85
2018,7,25,9,30,905.0,86.0,3.1,30.1,779.0,974.41,705.37
2018,7,25,9,45,908.5,89.5,3.1,31.1,812.5,987.34,709.4
2018,7,25,10,0,912.0,93.0,3.1,32.1,846.0,997.13,711.53
2018,7,25,10,15,918.0,95.0,3.2,33.0,875.0,1004.56,713.31
2018,7,25,10,30,924.0,97.0,3.3,33.9,904.0,1008.81,713.19
2018,7,25,10,45,928.0,98.0,3.35,34.75,925.5,1006.84,709.04
2018,7,25,11,0,932.0,99.0,3.4,35.6,947.0,1001.67,703.07
2018,7,25,11,15,934.5,99.5,3.55,36.15,961.5,991.38,695.58
2018,7,25,11,30,937.0,100.0,3.7,36.7,976.0,977.99,686.23
2018,7,25,11,45,937.5,101.0,3.85,37.25,983.5,960.21,674.15
2018,7,25,12,0,938.0,102.0,4.0,37.8,991.0,939.53,660.28
2018,7,25,12,15,938.5,102.0,4.15,37.8,991.0,915.1,645.51
2018,7,25,12,30,939.0,102.0,4.3,37.8,991.0,888.03,628.97
2018,7,25,12,45,938.5,101.5,4.5,37.85,984.0,857.15,609.9
2018,7,25,13,0,938.0,101.0,4.7,37.9,977.0,823.93,589.11
2018,7,25,13,15,935.0,100.0,4.9,37.6,961.5,786.18,566.11
2018,7,25,13,30,932.0,99.0,5.1,37.3,946.0,746.54,541.64
2018,7,25,13,45,926.5,99.0,5.25,37.05,923.5,704.37,513.4
2018,7,25,14,0,921.0,99.0,5.4,36.8,901.0,660.81,482.71
2018,7,25,14,15,897.5,107.0,5.5,36.25,867.5,612.47,448.0
2018,7,25,14,30,874.0,115.0,5.6,35.7,834.0,564.53,412.61
2018,7,25,14,45,820.5,134.5,5.75,35.15,786.5,508.15,370.32
2018,7,25,15,0,767.0,154.0,5.9,34.6,739.0,459.6,332.78
2018,7,25,15,15,809.0,126.0,5.9,34.6,713.5,412.62,294.13
2018,7,25,15,30,851.0,98.0,5.9,34.6,688.0,367.53,255.36
2018,7,25,15,45,838.5,94.0,6.0,33.0,643.5,316.23,213.61
2018,7,25,16,0,826.0,90.0,6.1,31.4,599.0,259.04,166.84
2018,7,25,16,15,818.0,84.5,6.1,30.1,554.5,209.2,125.71
2018,7,25,16,30,810.0,79.0,6.1,28.8,510.0,160.28,87.63
2018,7,25,16,45,783.0,76.0,6.1,27.45,458.5,112.88,56.69
2018,7,25,17,0,756.0,73.0,6.1,26.1,407.0,68.63,37.37
2018,7,25,17,15,691.5,73.5,6.0,24.8,349.5,51.66,38.71
2018,7,25,17,30,627.0,74.0,5.9,23.5,292.0,49.28,36.99
2018,7,25,17,45,582.5,66.0,5.75,22.25,243.0,45.42,33.88
2018,7,25,18,0,538.0,58.0,5.6,21.0,194.0,41.28,30.39
2018,7,25,18,15,491.0,50.0,5.45,20.35,152.5,36.87,26.41
2018,7,25,18,30,444.0,42.0,5.3,19.7,111.0,32.2,22.02
2018,7,25,18,45,320.5,32.0,5.1,19.05,72.5,25.32,15.26
2018,7,25,19,0,197.0,22.0,4.9,18.4,34.0,18.05,0.93
2018,7,25,19,15,98.5,11.0,4.8,18.15,17.0,10.48,0.0
2018,7,25,19,30,0.0,0.0,4.7,17.9,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,4.55,17.65,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.4,17.4,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.4,17.25,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.4,17.1,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,4.4,16.9,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,4.4,16.7,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,4.35,16.5,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,4.3,16.3,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,4.3,16.15,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,4.3,15.85,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,4.25,15.55,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,4.15,15.3,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,4.1,14.55,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.95,14.1,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.85,13.95,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,26,4,45,6.0,1.0,3.4,14.2,1.0,0.0,0.0
2018,7,26,5,0,12.0,2.0,3.4,14.3,2.0,0.0,0.0
2018,7,26,5,15,109.5,13.5,3.4,14.7,20.0,57.07,0.0
2018,7,26,5,30,207.0,25.0,3.4,15.1,38.0,141.82,58.54
2018,7,26,5,45,313.5,35.0,3.35,15.5,75.0,225.12,174.52
2018,7,26,6,0,420.0,45.0,3.3,15.9,112.0,309.12,250.55
2018,7,26,6,15,489.0,52.5,3.25,16.65,157.5,377.32,310.0
2018,7,26,6,30,558.0,60.0,3.2,17.4,203.0,450.63,371.16
2018,7,26,6,45,604.0,66.5,3.2,18.15,252.5,511.9,420.28
2018,7,26,7,0,650.0,73.0,3.2,18.9,302.0,575.55,468.91
2018,7,26,7,15,683.0,78.5,3.15,19.75,352.5,630.14,507.32
2018,7,26,7,30,716.0,84.0,3.1,20.6,403.0,681.73,542.12
2018,7,26,7,45,739.0,88.5,3.05,21.5,452.0,728.02,571.79
2018,7,26,8,0,762.0,93.0,3.0,22.4,501.0,773.56,600.06
2018,7,26,8,15,780.5,97.0,3.05,23.2,548.5,813.55,624.48
2018,7,26,8,30,799.0,101.0,3.1,24.0,596.0,852.01,647.42
2018,7,26,8,45,812.0,105.5,3.15,24.85,640.0,884.24,665.6
2018,7,26,9,0,825.0,110.0,3.2,25.7,684.0,914.26,682.09
2018,7,26,9,15,829.0,116.5,3.25,26.5,722.0,935.59,692.77
2018,7,26,9,30,833.0,123.0,3.3,27.3,760.0,954.06,701.58
2018,7,26,9,45,831.5,131.5,3.35,28.1,792.0,966.46,706.41
2018,7,26,10,0,830.0,140.0,3.4,28.9,824.0,975.69,709.3
2018,7,26,10,15,837.0,142.5,3.55,29.45,852.5,983.61,712.83
2018,7,26,10,30,844.0,145.0,3.7,30.0,881.0,988.51,714.48
2018,7,26,10,45,848.5,147.0,3.8,30.55,902.5,979.08,706.63
2018,7,26,11,0,853.0,149.0,3.9,31.1,924.0,975.24,702.63
2018,7,26,11,15,857.5,149.0,4.1,31.3,939.0,966.49,697.04
2018,7,26,11,30,862.0,149.0,4.3,31.5,954.0,954.83,689.61
2018,7,26,11,45,865.5,148.5,4.45,31.7,962.0,938.93,679.19
2018,7,26,12,0,869.0,148.0,4.6,31.9,970.0,920.29,667.0
2018,7,26,12,15,871.5,147.0,4.75,31.8,971.5,897.68,653.15
2018,7,26,12,30,874.0,146.0,4.9,31.7,973.0,872.57,637.77
2018,7,26,12,45,875.5,143.5,5.05,31.6,966.0,842.92,619.18
2018,7,26,13,0,877.0,141.0,5.2,31.5,959.0,811.03,598.87
2018,7,26,13,15,876.0,139.0,5.35,31.15,945.0,775.59,576.47
2018,7,26,13,30,875.0,137.0,5.5,30.8,931.0,738.29,551.76
2018,7,26,13,45,829.0,159.5,5.6,30.4,897.0,689.81,516.79
2018,7,26,14,0,783.0,182.0,5.7,30.0,863.0,643.23,482.53
2018,7,26,14,15,812.0,159.0,5.75,29.35,844.5,603.2,453.71
2018,7,26,14,30,841.0,136.0,5.8,28.7,826.0,559.62,421.11
2018,7,26,14,45,844.5,126.5,5.9,28.05,794.5,511.61,383.88
2018,7,26,15,0,848.0,117.0,6.0,27.4,763.0,467.36,348.07
2018,7,26,15,15,836.0,114.5,6.0,27.4,722.5,412.0,302.0
2018,7,26,15,30,824.0,112.0,6.0,27.4,682.0,362.15,259.23
2018,7,26,15,45,811.5,107.5,6.0,25.85,638.0,311.31,216.58
2018,7,26,16,0,799.0,103.0,6.0,24.3,594.0,261.51,174.29
2018,7,26,16,15,783.5,98.5,5.9,23.55,547.5,212.38,132.83
2018,7,26,16,30,768.0,94.0,5.8,22.8,501.0,164.96,95.38
2018,7,26,16,45,745.0,88.5,5.75,22.0,451.0,118.03,63.97
2018,7,26,17,0,722.0,83.0,5.7,21.2,401.0,73.87,44.06
2018,7,26,17,15,688.5,78.0,5.55,20.45,350.5,50.09,38.08
2018,7,26,17,30,655.0,73.0,5.4,19.7,300.0,48.72,37.11
2018,7,26,17,45,608.5,66.5,5.3,18.9,250.0,46.01,34.89
2018,7,26,18,0,562.0,60.0,5.2,18.1,200.0,43.12,32.39
2018,7,26,18,15,493.5,51.5,5.1,17.6,154.0,38.3,27.98
2018,7,26,18,30,425.0,43.0,5.0,17.1,108.0,33.21,23.14
2018,7,26,18,45,314.5,32.5,4.9,16.65,71.0,25.92,15.85
2018,7,26,19,0,204.0,22.0,4.8,16.2,34.0,18.19,0.0
2018,7,26,19,15,102.0,11.0,4.75,15.95,17.0,10.48,0.0
2018,7,26,19,30,0.0,0.0,4.7,15.7,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.5,14.65,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.5,14.05,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.5,13.75,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.5,13.25,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.4,12.85,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.35,12.75,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.25,12.65,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.15,12.55,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,7,27,4,45,3.5,0.5,4.15,12.75,0.5,0.0,0.0
2018,7,27,5,0,7.0,1.0,4.2,12.8,1.0,0.0,0.0
2018,7,27,5,15,86.0,12.0,4.25,13.3,17.0,46.03,0.0
2018,7,27,5,30,165.0,23.0,4.3,13.8,33.0,120.36,41.23
2018,7,27,5,45,251.5,36.0,4.3,14.35,67.5,194.3,150.44
2018,7,27,6,0,338.0,49.0,4.3,14.9,102.0,266.64,217.16
2018,7,27,6,15,398.0,61.5,4.3,15.55,146.0,330.69,273.77
2018,7,27,6,30,458.0,74.0,4.3,16.2,190.0,403.19,335.23
2018,7,27,6,45,498.0,85.5,4.25,16.85,237.5,462.55,383.73
2018,7,27,7,0,538.0,97.0,4.2,17.5,285.0,523.89,431.87
2018,7,27,7,15,570.5,105.5,4.15,18.1,333.5,577.85,472.69
2018,7,27,7,30,603.0,114.0,4.1,18.7,382.0,632.49,512.5
2018,7,27,7,45,625.5,123.5,4.05,19.3,430.5,680.49,545.51
2018,7,27,8,0,648.0,133.0,4.0,19.9,479.0,727.93,577.28
2018,7,27,8,15,668.0,140.5,4.0,20.55,526.0,770.04,604.51
2018,7,27,8,30,688.0,148.0,4.0,21.2,573.0,810.92,630.37
2018,7,27,8,45,702.0,155.0,4.0,21.8,616.0,844.23,650.56
2018,7,27,9,0,716.0,162.0,4.0,22.4,659.0,875.59,669.18
2018,7,27,9,15,748.0,158.0,4.05,22.95,704.0,909.47,689.74
2018,7,27,9,30,780.0,154.0,4.1,23.5,749.0,936.44,705.36
2018,7,27,9,45,814.0,144.5,4.2,24.1,790.5,962.97,720.78
2018,7,27,10,0,848.0,135.0,4.3,24.7,832.0,986.96,734.45
2018,7,27,10,15,854.0,137.5,4.4,25.1,860.5,985.46,731.62
2018,7,27,10,30,860.0,140.0,4.5,25.5,889.0,989.6,732.89
2018,7,27,10,45,864.0,142.5,4.55,25.9,911.0,988.75,730.6
2018,7,27,11,0,868.0,145.0,4.6,26.3,933.0,984.85,726.6
2018,7,27,11,15,871.0,146.5,4.7,26.55,948.0,975.98,720.28
2018,7,27,11,30,874.0,148.0,4.8,26.8,963.0,964.16,712.08
2018,7,27,11,45,875.0,148.5,4.85,27.05,970.0,946.68,699.8
2018,7,27,12,0,876.0,149.0,4.9,27.3,977.0,926.5,685.79
2018,7,27,12,15,888.5,141.5,5.0,27.4,981.0,906.41,672.63
2018,7,27,12,30,901.0,134.0,5.1,27.5,985.0,883.38,657.44
2018,7,27,12,45,916.0,123.0,5.2,27.6,982.0,856.27,639.41
2018,7,27,13,0,931.0,112.0,5.3,27.7,979.0,826.06,619.16
2018,7,27,13,15,927.5,111.5,5.4,27.6,963.5,788.42,594.06
2018,7,27,13,30,924.0,111.0,5.5,27.5,948.0,748.93,567.42
2018,7,27,13,45,918.5,110.5,5.55,27.4,925.5,706.42,536.33
2018,7,27,14,0,913.0,110.0,5.6,27.3,903.0,662.55,503.36
2018,7,27,14,15,906.5,109.0,5.65,26.9,874.0,616.5,468.57
2018,7,27,14,30,900.0,108.0,5.7,26.5,845.0,569.55,432.13
2018,7,27,14,45,890.5,106.5,5.75,26.1,809.5,520.05,392.73
2018,7,27,15,0,881.0,105.0,5.8,25.7,774.0,470.33,352.03
2018,7,27,15,15,869.0,103.0,5.8,25.7,733.5,419.24,308.67
2018,7,27,15,30,857.0,101.0,5.8,25.7,693.0,368.6,264.85
2018,7,27,15,45,842.5,98.5,5.7,24.65,648.0,311.04,216.16
2018,7,27,16,0,828.0,96.0,5.6,23.6,603.0,260.79,172.85
2018,7,27,16,15,808.5,93.0,5.55,23.0,555.0,210.65,130.54
2018,7,27,16,30,789.0,90.0,5.5,22.4,507.0,162.61,92.8
2018,7,27,16,45,762.5,86.0,5.45,21.85,456.0,115.53,61.78
2018,7,27,17,0,736.0,82.0,5.4,21.3,405.0,71.6,43.04
2018,7,27,17,15,698.0,78.0,5.4,20.5,353.0,50.23,38.2
2018,7,27,17,30,660.0,74.0,5.4,19.7,301.0,49.62,37.9
2018,7,27,17,45,606.5,68.5,5.35,18.9,250.5,47.73,36.4
2018,7,27,18,0,553.0,63.0,5.3,18.1,200.0,45.78,34.72
2018,7,27,18,15,474.0,55.0,5.3,17.45,153.0,41.51,30.79
2018,7,27,18,30,395.0,47.0,5.3,16.8,106.0,37.08,26.48
2018,7,27,18,45,278.5,34.5,5.25,16.1,68.5,27.98,17.47
2018,7,27,19,0,162.0,22.0,5.2,15.4,31.0,17.47,0.0
2018,7,27,19,15,81.0,11.0,5.2,15.05,15.5,10.48,0.0
2018,7,27,19,30,0.0,0.0,5.2,14.7,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,5.15,14.35,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,5.0,13.9,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,4.8,13.65,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.55,13.45,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.25,13.35,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.95,13.25,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.6,13.15,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,7,28,5,15,30.5,8.0,2.5,12.25,10.0,19.85,0.0
2018,7,28,5,30,61.0,16.0,2.7,12.7,20.0,53.29,10.99
2018,7,28,5,45,116.0,35.5,2.85,13.1,50.5,115.56,87.62
2018,7,28,6,0,171.0,55.0,3.0,13.5,81.0,174.05,140.92
2018,7,28,6,15,223.0,75.5,2.95,14.2,123.0,236.0,195.03
2018,7,28,6,30,275.0,96.0,2.9,14.9,165.0,301.51,250.73
2018,7,28,6,45,320.0,113.5,2.8,15.55,211.5,361.79,300.41
2018,7,28,7,0,365.0,131.0,2.7,16.2,258.0,437.05,359.92
2018,7,28,7,15,403.0,146.0,2.7,16.85,307.0,495.19,404.31
2018,7,28,7,30,441.0,161.0,2.7,17.5,356.0,554.92,448.56
2018,7,28,7,45,472.5,172.0,2.65,18.1,403.5,605.91,484.83
2018,7,28,8,0,504.0,183.0,2.6,18.7,451.0,657.38,520.44
2018,7,28,8,15,529.0,192.5,2.6,19.35,497.0,701.59,549.92
2018,7,28,8,30,554.0,202.0,2.6,20.0,543.0,745.29,578.41
2018,7,28,8,45,574.5,210.0,2.6,20.6,586.5,782.35,601.72
2018,7,28,9,0,595.0,218.0,2.6,21.2,630.0,818.15,623.8
2018,7,28,9,15,605.0,228.0,2.65,21.85,668.0,848.93,641.97
2018,7,28,9,30,615.0,238.0,2.7,22.5,706.0,873.25,655.71
2018,7,28,9,45,620.0,247.5,2.75,23.2,738.0,889.88,664.04
2018,7,28,10,0,625.0,257.0,2.8,23.9,770.0,904.0,670.74
2018,7,28,10,15,637.0,261.0,2.95,24.55,799.5,916.83,677.76
2018,7,28,10,30,649.0,265.0,3.1,25.2,829.0,927.07,683.06
2018,7,28,10,45,659.5,266.5,3.2,25.85,852.0,930.7,683.73
2018,7,28,11,0,670.0,268.0,3.3,26.5,875.0,931.63,682.72
2018,7,28,11,15,676.5,269.0,3.45,27.0,890.5,925.55,677.81
2018,7,28,11,30,683.0,270.0,3.6,27.5,906.0,916.84,671.21
2018,7,28,11,45,688.0,269.5,3.7,28.0,914.5,902.73,660.78
2018,7,28,12,0,693.0,269.0,3.8,28.5,923.0,886.18,648.76
2018,7,28,12,15,714.5,256.0,3.9,28.8,930.0,869.97,637.97
2018,7,28,12,30,736.0,243.0,4.0,29.1,937.0,850.89,625.12
2018,7,28,12,45,763.0,224.0,4.1,29.35,938.5,827.87,609.8
2018,7,28,13,0,790.0,205.0,4.2,29.6,940.0,800.86,591.53
2018,7,28,13,15,787.0,203.0,4.3,29.5,925.0,765.29,567.13
2018,7,28,13,30,784.0,201.0,4.4,29.4,910.0,728.29,541.29
2018,7,28,13,45,779.5,198.0,4.55,29.35,888.5,688.15,512.74
2018,7,28,14,0,775.0,195.0,4.7,29.3,867.0,644.69,481.46
2018,7,28,14,15,769.0,191.0,4.8,28.95,839.0,600.23,448.99
2018,7,28,14,30,763.0,187.0,4.9,28.6,811.0,555.26,415.18
2018,7,28,14,45,755.0,182.0,5.0,28.2,777.0,508.15,378.9
2018,7,28,15,0,747.0,177.0,5.1,27.8,743.0,461.06,341.56
2018,7,28,15,15,732.0,172.5,5.1,27.8,702.5,411.92,301.14
2018,7,28,15,30,717.0,168.0,5.1,27.8,662.0,363.85,260.87
2018,7,28,15,45,705.5,160.0,5.15,26.7,619.0,315.21,220.7
2018,7,28,16,0,694.0,152.0,5.2,25.6,576.0,267.66,181.09
2018,7,28,16,15,682.0,141.5,5.15,24.9,530.0,219.29,141.26
2018,7,28,16,30,670.0,131.0,5.1,24.2,484.0,172.37,104.95
2018,7,28,16,45,648.0,122.0,5.05,23.55,435.0,127.52,75.47
2018,7,28,17,0,626.0,113.0,5.0,22.9,386.0,85.38,56.61
2018,7,28,17,15,590.0,104.5,4.95,22.0,335.5,70.49,55.43
2018,7,28,17,30,554.0,96.0,4.9,21.1,285.0,67.28,52.99
2018,7,28,17,45,504.5,85.0,4.85,20.2,235.5,61.58,48.26
2018,7,28,18,0,455.0,74.0,4.8,19.3,186.0,55.48,43.0
2018,7,28,18,15,385.0,62.0,4.7,18.6,141.5,46.57,35.02
2018,7,28,18,30,315.0,50.0,4.6,17.9,97.0,38.37,27.43
2018,7,28,18,45,219.5,35.0,4.5,17.25,62.0,27.33,16.68
2018,7,28,19,0,124.0,20.0,4.4,16.6,27.0,15.83,0.0
2018,7,28,19,15,62.0,10.0,4.4,16.2,13.5,9.53,0.0
2018,7,28,19,30,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,4.35,15.45,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.3,14.55,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.25,14.3,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.15,14.15,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.1,14.05,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,4.05,13.95,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.85,13.8,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.8,13.55,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.75,13.4,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.65,13.25,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.5,13.15,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.45,13.1,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,7,29,5,15,46.5,10.0,3.4,13.4,12.5,28.1,0.0
2018,7,29,5,30,93.0,20.0,3.4,13.7,25.0,82.04,11.66
2018,7,29,5,45,166.5,36.0,3.45,13.95,57.0,152.49,115.98
2018,7,29,6,0,240.0,52.0,3.5,14.2,89.0,217.61,176.43
2018,7,29,6,15,299.5,68.5,3.5,14.75,131.5,281.85,232.97
2018,7,29,6,30,359.0,85.0,3.5,15.3,174.0,350.82,291.79
2018,7,29,6,45,410.5,97.5,3.5,15.8,222.0,413.7,343.89
2018,7,29,7,0,462.0,110.0,3.5,16.3,270.0,479.91,396.85
2018,7,29,7,15,499.5,121.5,3.5,16.9,319.5,537.31,440.84
2018,7,29,7,30,537.0,133.0,3.5,17.5,369.0,596.12,484.5
2018,7,29,7,45,565.5,142.0,3.5,18.1,417.5,645.6,519.8
2018,7,29,8,0,594.0,151.0,3.5,18.7,466.0,701.05,558.44
2018,7,29,8,15,617.5,158.5,3.5,19.35,513.0,744.83,587.17
2018,7,29,8,30,641.0,166.0,3.5,20.0,560.0,787.62,614.6
2018,7,29,8,45,660.0,172.0,3.5,20.6,603.5,823.38,636.65
2018,7,29,9,0,679.0,178.0,3.5,21.2,647.0,857.45,657.27
2018,7,29,9,15,697.0,181.0,3.55,21.5,687.5,885.38,674.44
2018,7,29,9,30,715.0,184.0,3.6,21.8,728.0,911.18,690.12
2018,7,29,9,45,730.5,186.0,3.65,22.1,763.5,931.15,701.81
2018,7,29,10,0,746.0,188.0,3.7,22.4,799.0,948.6,711.85
2018,7,29,10,15,757.5,189.5,3.75,22.5,828.5,958.94,717.72
2018,7,29,10,30,769.0,191.0,3.8,22.6,858.0,960.7,717.96
2018,7,29,10,45,717.0,224.5,3.9,22.75,859.0,943.08,705.46
2018,7,29,11,0,665.0,258.0,4.0,22.9,860.0,916.24,686.34
2018,7,29,11,15,706.0,239.5,4.05,22.9,888.0,923.62,691.87
2018,7,29,11,30,747.0,221.0,4.1,22.9,916.0,927.58,694.4
2018,7,29,11,45,782.0,202.5,4.2,22.95,935.0,918.49,688.29
2018,7,29,12,0,817.0,184.0,4.3,23.0,954.0,911.1,683.51
2018,7,29,12,15,724.0,237.0,4.35,23.05,919.0,859.5,647.94
2018,7,29,12,30,631.0,290.0,4.4,23.1,884.0,805.1,607.52
2018,7,29,12,45,571.5,326.0,4.5,23.1,861.0,766.49,579.12
2018,7,29,13,0,512.0,362.0,4.6,23.1,838.0,727.68,550.33
2018,7,29,13,15,477.5,367.5,4.65,23.05,805.5,682.67,517.72
2018,7,29,13,30,443.0,373.0,4.7,23.0,773.0,639.11,485.79
2018,7,29,13,45,351.5,388.5,4.75,22.9,701.0,571.69,435.31
2018,7,29,14,0,260.0,404.0,4.8,22.8,629.0,508.21,387.41
2018,7,29,14,15,252.0,393.0,4.85,22.5,605.0,477.82,365.15
2018,7,29,14,30,244.0,382.0,4.9,22.2,581.0,448.04,342.91
2018,7,29,14,45,239.0,357.5,4.95,21.9,545.5,409.78,314.05
2018,7,29,15,0,234.0,333.0,5.0,21.6,510.0,372.28,285.29
2018,7,29,15,15,370.0,277.5,5.0,21.6,540.0,365.06,277.19
2018,7,29,15,30,506.0,222.0,5.0,21.6,570.0,337.66,251.25
2018,7,29,15,45,388.0,238.0,5.0,21.05,494.0,288.14,213.32
2018,7,29,16,0,270.0,254.0,5.0,20.5,418.0,256.7,191.16
2018,7,29,16,15,345.0,216.0,5.0,20.1,408.0,224.5,162.03
2018,7,29,16,30,420.0,178.0,5.0,19.7,398.0,177.16,121.45
2018,7,29,16,45,511.0,141.0,5.0,19.25,381.5,132.06,85.73
2018,7,29,17,0,602.0,104.0,5.0,18.8,365.0,76.25,51.44
2018,7,29,17,15,603.0,91.5,4.95,18.25,324.5,60.34,47.43
2018,7,29,17,30,604.0,79.0,4.9,17.7,284.0,53.61,41.74
2018,7,29,17,45,535.0,72.5,4.85,17.15,231.5,51.1,39.65
2018,7,29,18,0,466.0,66.0,4.8,16.6,179.0,48.49,37.32
2018,7,29,18,15,379.0,55.5,4.7,16.15,133.5,42.11,31.45
2018,7,29,18,30,292.0,45.0,4.6,15.7,88.0,34.42,24.23
2018,7,29,18,45,214.0,32.0,4.5,15.3,57.0,24.94,14.71
2018,7,29,19,0,136.0,19.0,4.4,14.9,26.0,15.05,0.0
2018,7,29,19,15,68.0,9.5,4.35,14.75,13.0,9.05,0.0
2018,7,29,19,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.25,14.4,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.2,14.15,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.2,14.05,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,4.15,14.05,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,4.05,13.8,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.95,13.6,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.85,13.4,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,30,5,15,29.0,9.5,3.55,12.85,11.0,20.59,0.0
2018,7,30,5,30,58.0,19.0,3.6,13.2,22.0,56.98,0.0
2018,7,30,5,45,131.5,35.5,3.7,13.6,52.5,123.99,93.06
2018,7,30,6,0,205.0,52.0,3.8,14.0,83.0,198.71,160.78
2018,7,30,6,15,262.0,69.5,3.75,14.7,124.5,261.07,215.63
2018,7,30,6,30,319.0,87.0,3.7,15.4,166.0,327.95,272.72
2018,7,30,6,45,357.5,101.0,3.65,16.15,208.5,382.24,317.6
2018,7,30,7,0,396.0,115.0,3.6,16.9,251.0,438.88,362.71
2018,7,30,7,15,439.0,128.5,3.55,17.65,302.0,500.23,409.97
2018,7,30,7,30,482.0,142.0,3.5,18.4,353.0,563.48,457.06
2018,7,30,7,45,487.0,158.0,3.4,19.15,393.5,600.28,481.87
2018,7,30,8,0,492.0,174.0,3.3,19.9,434.0,635.76,505.06
2018,7,30,8,15,536.0,180.5,3.3,20.7,488.0,692.72,544.53
2018,7,30,8,30,580.0,187.0,3.3,21.5,542.0,750.16,583.18
2018,7,30,8,45,608.5,192.0,3.35,22.3,589.0,797.23,613.44
2018,7,30,9,0,637.0,197.0,3.4,23.1,636.0,838.19,638.78
2018,7,30,9,15,656.5,200.5,3.4,23.8,676.5,867.48,655.51
2018,7,30,9,30,676.0,204.0,3.4,24.5,717.0,894.75,670.76
2018,7,30,9,45,632.0,232.5,3.45,25.25,729.5,884.74,660.42
2018,7,30,10,0,588.0,261.0,3.5,26.0,742.0,870.76,646.89
2018,7,30,10,15,647.0,243.5,3.6,26.5,790.0,907.42,671.51
2018,7,30,10,30,706.0,226.0,3.7,27.0,838.0,941.28,692.64
2018,7,30,10,45,733.5,217.0,3.75,27.55,867.0,950.45,696.52
2018,7,30,11,0,761.0,208.0,3.8,28.1,896.0,956.66,698.71
2018,7,30,11,15,767.5,207.5,3.85,28.55,911.0,948.62,691.9
2018,7,30,11,30,774.0,207.0,3.9,29.0,926.0,933.03,680.34
2018,7,30,11,45,753.5,219.0,3.95,29.4,923.5,911.84,665.34
2018,7,30,12,0,733.0,231.0,4.0,29.8,921.0,883.89,645.95
2018,7,30,12,15,756.0,218.5,4.05,30.05,930.0,868.65,635.5
2018,7,30,12,30,779.0,206.0,4.1,30.3,939.0,848.11,621.46
2018,7,30,12,45,800.5,192.0,4.15,30.55,939.5,825.15,605.86
2018,7,30,13,0,822.0,178.0,4.2,30.8,940.0,799.06,588.15
2018,7,30,13,15,819.0,176.5,4.25,30.7,925.5,762.95,563.54
2018,7,30,13,30,816.0,175.0,4.3,30.6,911.0,725.3,537.14
2018,7,30,13,45,811.5,172.5,4.35,30.45,889.0,684.39,508.04
2018,7,30,14,0,807.0,170.0,4.4,30.3,867.0,642.38,477.51
2018,7,30,14,15,798.0,167.5,4.45,29.9,837.5,596.88,444.18
2018,7,30,14,30,789.0,165.0,4.5,29.5,808.0,551.01,409.67
2018,7,30,14,45,776.5,162.5,4.6,29.1,772.5,503.31,373.05
2018,7,30,15,0,764.0,160.0,4.7,28.7,737.0,451.33,332.26
2018,7,30,15,15,749.5,156.0,4.7,28.7,696.5,402.0,291.73
2018,7,30,15,30,735.0,152.0,4.7,28.7,656.0,353.64,251.23
2018,7,30,15,45,715.0,148.0,4.75,27.5,611.0,304.95,211.32
2018,7,30,16,0,695.0,144.0,4.8,26.3,566.0,258.17,172.74
2018,7,30,16,15,668.0,139.0,4.8,25.5,517.5,211.52,135.17
2018,7,30,16,30,641.0,134.0,4.8,24.7,469.0,167.88,102.56
2018,7,30,16,45,607.5,127.0,4.85,23.95,418.5,125.36,75.91
2018,7,30,17,0,574.0,120.0,4.9,23.2,368.0,86.8,60.52
2018,7,30,17,15,528.0,112.5,4.9,22.2,317.5,77.22,61.19
2018,7,30,17,30,482.0,105.0,4.9,21.2,267.0,73.92,58.73
2018,7,30,17,45,424.0,93.0,4.9,20.2,218.0,67.02,52.99
2018,7,30,18,0,366.0,81.0,4.9,19.2,169.0,59.75,46.71
2018,7,30,18,15,295.5,65.5,4.8,18.45,125.5,49.32,37.38
2018,7,30,18,30,225.0,50.0,4.7,17.7,82.0,38.4,27.38
2018,7,30,18,45,148.0,32.5,4.65,16.9,50.0,25.34,14.71
2018,7,30,19,0,71.0,15.0,4.6,16.1,18.0,11.77,0.0
2018,7,30,19,15,35.5,7.5,4.5,15.75,9.0,7.15,0.0
2018,7,30,19,30,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.35,15.05,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.25,14.55,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.15,14.2,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,4.05,13.9,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.95,13.2,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.9,12.95,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.75,12.3,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.65,12.15,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,7,31,5,15,36.0,8.0,3.15,12.2,10.0,21.89,0.0
2018,7,31,5,30,72.0,16.0,3.2,12.6,20.0,64.97,0.0
2018,7,31,5,45,135.5,34.0,3.25,13.05,50.5,123.61,92.24
2018,7,31,6,0,199.0,52.0,3.3,13.5,81.0,195.46,158.03
2018,7,31,6,15,256.5,70.0,3.25,14.2,123.0,258.34,213.35
2018,7,31,6,30,314.0,88.0,3.2,14.9,165.0,325.78,270.89
2018,7,31,6,45,362.5,103.5,3.15,15.65,212.0,388.3,322.45
2018,7,31,7,0,411.0,119.0,3.1,16.4,259.0,453.93,374.58
2018,7,31,7,15,450.0,131.0,3.1,17.15,307.5,510.95,418.18
2018,7,31,7,30,489.0,143.0,3.1,17.9,356.0,569.59,461.59
2018,7,31,7,45,521.5,153.0,3.1,18.65,405.0,621.81,498.76
2018,7,31,8,0,554.0,163.0,3.1,19.4,454.0,674.48,535.24
2018,7,31,8,15,581.0,170.5,3.05,20.3,501.5,719.54,564.66
2018,7,31,8,30,608.0,178.0,3.0,21.2,549.0,769.76,596.82
2018,7,31,8,45,630.5,183.5,3.0,22.05,593.5,807.52,619.55
2018,7,31,9,0,653.0,189.0,3.0,22.9,638.0,843.76,640.85
2018,7,31,9,15,667.0,194.0,3.05,23.7,676.5,869.68,655.19
2018,7,31,9,30,681.0,199.0,3.1,24.5,715.0,893.41,668.02
2018,7,31,9,45,691.5,204.0,3.1,25.25,748.5,911.41,676.73
2018,7,31,10,0,702.0,209.0,3.1,26.0,782.0,926.86,683.78
2018,7,31,10,15,716.5,209.5,3.2,26.6,812.0,938.79,689.64
2018,7,31,10,30,731.0,210.0,3.3,27.2,842.0,948.01,693.81
2018,7,31,10,45,745.0,208.0,3.4,27.8,866.5,951.33,694.2
2018,7,31,11,0,759.0,206.0,3.5,28.4,891.0,951.78,692.85
2018,7,31,11,15,767.5,205.0,3.55,28.85,907.0,945.12,687.06
2018,7,31,11,30,776.0,204.0,3.6,29.3,923.0,931.03,676.56
2018,7,31,11,45,783.5,201.0,3.7,29.75,932.0,916.44,666.17
2018,7,31,12,0,791.0,198.0,3.8,30.2,941.0,899.14,654.04
2018,7,31,12,15,799.5,193.0,3.9,30.35,944.0,878.2,640.33
2018,7,31,12,30,808.0,188.0,4.0,30.5,947.0,854.67,624.91
2018,7,31,12,45,818.0,179.5,4.1,30.65,942.5,826.63,606.41
2018,7,31,13,0,828.0,171.0,4.2,30.8,938.0,796.08,586.15
2018,7,31,13,15,824.5,169.5,4.3,30.65,922.5,759.41,561.63
2018,7,31,13,30,821.0,168.0,4.4,30.5,907.0,721.22,535.03
2018,7,31,13,45,816.0,165.5,4.5,30.35,884.5,679.79,505.59
2018,7,31,14,0,811.0,163.0,4.6,30.2,862.0,637.29,474.75
2018,7,31,14,15,804.5,159.5,4.65,29.85,833.5,592.17,441.54
2018,7,31,14,30,798.0,156.0,4.7,29.5,805.0,546.45,406.96
