Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,9,15,898.5,85.5,2.0,22.45,655.0,883.06,662.9
2018,9,9,9,30,910.0,88.0,2.0,23.4,696.0,902.97,672.01
2018,9,9,9,45,918.0,90.5,2.0,24.35,731.0,916.71,677.03
2018,9,9,10,0,926.0,93.0,2.0,25.3,766.0,927.18,680.03
2018,9,9,10,15,924.5,97.5,2.05,26.25,791.5,928.09,677.43
2018,9,9,10,30,923.0,102.0,2.1,27.2,817.0,925.55,672.85
2018,9,9,10,45,930.0,103.0,2.1,28.1,839.5,923.35,668.29
2018,9,9,11,0,937.0,104.0,2.1,29.0,862.0,917.73,661.68
2018,9,9,11,15,946.5,101.0,2.15,29.75,877.5,906.72,652.67
2018,9,9,11,30,956.0,98.0,2.2,30.5,893.0,892.29,641.63
2018,9,9,11,45,956.5,98.5,2.25,31.25,898.0,870.67,626.07
2018,9,9,12,0,957.0,99.0,2.3,32.0,903.0,845.97,608.65
2018,9,9,12,15,953.0,100.5,2.5,32.25,899.0,815.88,590.01
2018,9,9,12,30,949.0,102.0,2.7,32.5,895.0,783.17,569.37
2018,9,9,12,45,941.5,104.0,2.85,32.75,882.5,746.07,544.97
2018,9,9,13,0,934.0,106.0,3.0,33.0,870.0,706.94,517.21
2018,9,9,13,15,929.0,106.0,3.2,32.95,851.5,665.7,488.16
2018,9,9,13,30,924.0,106.0,3.4,32.9,833.0,622.69,456.92
2018,9,9,13,45,916.5,105.0,3.6,32.85,806.5,575.9,422.03
2018,9,9,14,0,909.0,104.0,3.8,32.8,780.0,527.95,385.17
2018,9,9,14,15,899.0,103.0,3.9,32.5,746.5,477.98,345.89
2018,9,9,14,30,889.0,102.0,4.0,32.2,713.0,427.51,305.04
2018,9,9,14,45,875.5,100.0,4.1,31.95,673.5,374.78,261.47
2018,9,9,15,0,862.0,98.0,4.2,31.7,634.0,316.59,213.09
2018,9,9,15,15,844.5,95.0,4.2,31.7,589.0,262.69,167.67
2018,9,9,15,30,827.0,92.0,4.2,31.7,544.0,210.09,124.54
2018,9,9,15,45,802.0,88.5,4.4,30.5,494.0,157.74,85.83
2018,9,9,16,0,777.0,85.0,4.6,29.3,444.0,107.94,55.78
2018,9,9,16,15,744.0,81.0,4.65,28.4,392.0,60.45,45.43
2018,9,9,16,30,711.0,77.0,4.7,27.5,340.0,50.65,37.47
2018,9,9,16,45,665.0,70.5,4.8,26.55,287.0,48.05,35.48
2018,9,9,17,0,619.0,64.0,4.9,25.6,234.0,45.29,33.25
2018,9,9,17,15,550.0,56.0,4.85,24.4,183.0,41.07,29.65
2018,9,9,17,30,481.0,48.0,4.8,23.2,132.0,36.67,25.67
2018,9,9,17,45,372.0,37.5,4.8,22.0,89.0,29.7,19.16
2018,9,9,18,0,263.0,27.0,4.8,20.8,46.0,22.38,8.66
2018,9,9,18,15,140.0,15.0,4.7,19.95,24.0,14.3,0.0
2018,9,9,18,30,17.0,3.0,4.6,19.1,2.0,0.0,0.0
2018,9,9,18,45,8.5,1.5,4.55,18.3,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.45,17.1,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.4,16.7,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.3,16.3,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.15,15.6,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.95,14.45,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,10,5,45,83.5,8.5,2.05,11.8,12.0,0.0,0.0
2018,9,10,6,0,167.0,17.0,2.2,12.2,24.0,92.61,0.0
2018,9,10,6,15,300.0,28.5,2.25,12.9,62.5,215.38,156.95
2018,9,10,6,30,433.0,40.0,2.3,13.6,101.0,313.58,253.33
2018,9,10,6,45,511.5,48.5,2.3,14.25,150.0,387.45,318.6
2018,9,10,7,0,590.0,57.0,2.3,14.9,199.0,466.59,385.0
2018,9,10,7,15,641.5,63.5,2.15,15.6,251.5,529.78,435.23
2018,9,10,7,30,693.0,70.0,2.0,16.3,304.0,594.94,484.06
2018,9,10,7,45,727.5,75.0,1.8,17.0,356.0,643.47,516.63
2018,9,10,8,0,762.0,80.0,1.6,17.7,408.0,695.91,550.44
2018,9,10,8,15,787.5,83.5,1.55,18.6,458.0,738.85,576.71
2018,9,10,8,30,813.0,87.0,1.5,19.5,508.0,780.37,601.22
2018,9,10,8,45,831.5,90.0,1.4,20.4,554.0,813.75,618.84
2018,9,10,9,0,850.0,93.0,1.3,21.3,600.0,844.88,634.45
2018,9,10,9,15,867.5,94.0,1.35,22.2,642.0,863.53,643.37
2018,9,10,9,30,885.0,95.0,1.4,23.1,684.0,886.41,655.19
2018,9,10,9,45,899.5,95.0,1.4,24.05,720.5,902.67,661.8
2018,9,10,10,0,914.0,95.0,1.4,25.0,757.0,915.88,666.5
2018,9,10,10,15,921.5,96.5,1.45,25.8,785.5,921.34,667.4
2018,9,10,10,30,929.0,98.0,1.5,26.6,814.0,923.43,666.35
2018,9,10,10,45,934.0,99.0,1.6,27.4,835.5,919.41,662.18
2018,9,10,11,0,939.0,100.0,1.7,28.2,857.0,911.99,655.98
2018,9,10,11,15,942.5,101.0,1.8,28.9,871.0,899.93,647.15
2018,9,10,11,30,946.0,102.0,1.9,29.6,885.0,884.54,636.28
2018,9,10,11,45,947.5,102.0,1.95,30.3,890.5,863.29,621.21
2018,9,10,12,0,949.0,102.0,2.0,31.0,896.0,838.96,604.26
2018,9,10,12,15,944.5,104.0,2.1,31.5,892.0,809.08,584.6
2018,9,10,12,30,940.0,106.0,2.2,32.0,888.0,776.62,563.17
2018,9,10,12,45,932.5,108.0,2.3,32.55,875.5,739.71,537.92
2018,9,10,13,0,925.0,110.0,2.4,33.1,863.0,700.79,509.79
2018,9,10,13,15,919.5,110.0,2.5,33.25,844.0,659.49,480.28
2018,9,10,13,30,914.0,110.0,2.6,33.4,825.0,616.47,448.78
2018,9,10,13,45,906.5,108.5,2.75,33.55,798.0,569.59,413.87
2018,9,10,14,0,899.0,107.0,2.9,33.7,771.0,521.6,377.08
2018,9,10,14,15,888.0,106.0,3.05,33.55,737.5,471.61,338.16
2018,9,10,14,30,877.0,105.0,3.2,33.4,704.0,421.24,297.74
2018,9,10,14,45,862.5,102.5,3.35,33.25,663.5,363.04,250.64
2018,9,10,15,0,848.0,100.0,3.5,33.1,623.0,310.2,206.63
2018,9,10,15,15,830.0,96.5,3.5,33.1,578.0,256.54,161.92
2018,9,10,15,30,812.0,93.0,3.5,33.1,533.0,204.27,119.66
2018,9,10,15,45,787.0,90.0,3.8,32.2,484.0,153.22,82.59
2018,9,10,16,0,762.0,87.0,4.1,31.3,435.0,104.75,54.48
2018,9,10,16,15,728.0,82.0,4.25,30.25,383.0,52.17,38.16
2018,9,10,16,30,694.0,77.0,4.4,29.2,331.0,50.86,37.37
2018,9,10,16,45,646.0,71.0,4.55,28.15,278.5,48.65,35.74
2018,9,10,17,0,598.0,65.0,4.7,27.1,226.0,46.34,33.92
2018,9,10,17,15,526.0,57.0,4.85,25.55,176.0,42.18,30.41
2018,9,10,17,30,454.0,49.0,5.0,24.0,126.0,37.86,26.53
2018,9,10,17,45,340.5,38.0,5.15,22.4,84.0,30.46,19.61
2018,9,10,18,0,227.0,27.0,5.3,20.8,42.0,22.7,6.96
2018,9,10,18,15,119.5,14.5,5.3,19.85,22.0,13.82,0.0
2018,9,10,18,30,12.0,2.0,5.3,18.9,2.0,0.0,0.0
2018,9,10,18,45,6.0,1.0,5.25,17.95,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,5.05,16.65,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.9,16.3,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.75,15.95,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.3,15.05,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.1,14.75,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.95,14.4,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.6,13.75,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,9,11,5,45,88.5,8.5,2.75,11.7,12.0,0.0,0.0
2018,9,11,6,0,177.0,17.0,2.9,12.0,24.0,96.8,0.0
2018,9,11,6,15,314.5,28.0,2.9,12.55,62.5,221.33,158.75
2018,9,11,6,30,452.0,39.0,2.9,13.1,101.0,321.76,260.39
2018,9,11,6,45,528.0,47.0,2.95,13.65,150.0,394.06,325.36
2018,9,11,7,0,604.0,55.0,3.0,14.2,199.0,471.4,391.32
2018,9,11,7,15,651.5,62.0,2.9,15.15,251.0,532.92,440.74
2018,9,11,7,30,699.0,69.0,2.8,16.1,303.0,596.12,488.67
2018,9,11,7,45,729.0,74.5,2.7,17.0,354.0,642.06,520.3
2018,9,11,8,0,759.0,80.0,2.6,17.9,405.0,691.59,553.33
2018,9,11,8,15,781.0,85.0,2.55,18.75,454.0,733.36,579.84
2018,9,11,8,30,803.0,90.0,2.5,19.6,503.0,773.56,604.48
2018,9,11,8,45,817.5,95.0,2.5,20.45,548.0,805.66,623.13
2018,9,11,9,0,832.0,100.0,2.5,21.3,593.0,835.35,639.84
2018,9,11,9,15,843.5,103.5,2.55,22.05,633.0,858.12,652.19
2018,9,11,9,30,855.0,107.0,2.6,22.8,673.0,878.03,662.6
2018,9,11,9,45,861.5,111.0,2.7,23.6,707.0,891.13,668.66
2018,9,11,10,0,868.0,115.0,2.8,24.4,741.0,901.04,672.68
2018,9,11,10,15,875.0,117.5,2.9,25.0,769.0,900.09,670.05
2018,9,11,10,30,882.0,120.0,3.0,25.6,797.0,902.55,669.93
2018,9,11,10,45,886.0,122.0,3.1,26.2,817.5,898.61,665.61
2018,9,11,11,0,890.0,124.0,3.2,26.8,838.0,891.43,659.29
2018,9,11,11,15,894.0,124.5,3.3,27.3,851.5,879.53,650.2
2018,9,11,11,30,898.0,125.0,3.4,27.8,865.0,864.47,639.11
2018,9,11,11,45,900.5,124.5,3.55,28.25,870.5,844.14,624.95
2018,9,11,12,0,903.0,124.0,3.7,28.7,876.0,820.85,608.8
2018,9,11,12,15,916.5,116.5,3.8,29.05,877.5,796.3,591.81
2018,9,11,12,30,930.0,109.0,3.9,29.4,879.0,768.44,572.53
2018,9,11,12,45,946.5,98.0,4.05,29.7,873.0,736.04,549.88
2018,9,11,13,0,963.0,87.0,4.2,30.0,867.0,700.16,523.49
2018,9,11,13,15,959.0,86.5,4.35,29.9,848.5,658.09,492.52
2018,9,11,13,30,955.0,86.0,4.5,29.8,830.0,614.09,459.32
2018,9,11,13,45,949.5,84.5,4.65,29.75,803.5,566.7,422.75
2018,9,11,14,0,944.0,83.0,4.8,29.7,777.0,517.93,384.05
2018,9,11,14,15,936.0,81.5,4.95,29.25,743.5,466.94,343.04
2018,9,11,14,30,928.0,80.0,5.1,28.8,710.0,415.21,300.13
2018,9,11,14,45,917.0,78.0,5.25,28.35,670.5,361.6,254.64
2018,9,11,15,0,906.0,76.0,5.4,27.9,631.0,308.02,208.36
2018,9,11,15,15,890.0,74.0,5.4,27.9,586.0,253.6,161.29
2018,9,11,15,30,874.0,72.0,5.4,27.9,541.0,200.17,116.78
2018,9,11,15,45,854.0,69.0,5.6,26.35,492.0,146.73,77.34
2018,9,11,16,0,834.0,66.0,5.8,24.8,443.0,95.13,47.63
2018,9,11,16,15,806.0,62.0,5.8,23.8,391.0,42.61,31.07
2018,9,11,16,30,778.0,58.0,5.8,22.8,339.0,41.13,30.04
2018,9,11,16,45,735.5,54.0,5.75,21.85,286.0,39.56,28.85
2018,9,11,17,0,693.0,50.0,5.7,20.9,233.0,37.97,27.55
2018,9,11,17,15,624.0,45.0,5.55,19.95,182.0,35.45,25.29
2018,9,11,17,30,555.0,40.0,5.4,19.0,131.0,32.98,22.87
2018,9,11,17,45,424.0,32.0,5.25,18.0,86.5,25.13,15.39
2018,9,11,18,0,293.0,24.0,5.1,17.0,42.0,19.99,3.15
2018,9,11,18,15,146.5,12.0,5.0,16.5,21.0,11.44,0.0
2018,9,11,18,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,4.85,15.45,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.8,14.65,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.75,13.85,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.65,13.55,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.55,13.3,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.25,12.9,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.15,12.55,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.1,12.45,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,4.05,12.4,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.95,12.1,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.85,11.95,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.75,11.85,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,9,12,5,45,8.5,4.5,3.35,12.05,5.0,0.0,0.0
2018,9,12,6,0,17.0,9.0,3.4,12.2,10.0,16.28,0.0
2018,9,12,6,15,10.0,22.5,3.5,12.75,23.0,28.76,15.44
2018,9,12,6,30,3.0,36.0,3.6,13.3,36.0,36.42,24.71
2018,9,12,6,45,24.0,53.5,3.7,13.85,59.0,71.64,55.44
2018,9,12,7,0,45.0,71.0,3.8,14.4,82.0,104.32,84.04
2018,9,12,7,15,168.0,91.5,3.8,15.1,145.5,230.51,192.34
2018,9,12,7,30,291.0,112.0,3.8,15.8,209.0,344.83,287.77
2018,9,12,7,45,356.5,127.0,3.75,16.5,265.0,430.77,356.19
2018,9,12,8,0,422.0,142.0,3.7,17.2,321.0,506.31,414.54
2018,9,12,8,15,426.5,157.0,3.65,18.0,356.5,536.07,434.8
2018,9,12,8,30,431.0,172.0,3.6,18.8,392.0,564.36,453.59
2018,9,12,8,45,421.5,194.5,3.55,19.55,426.0,587.95,468.03
2018,9,12,9,0,412.0,217.0,3.5,20.3,460.0,609.08,480.38
2018,9,12,9,15,512.5,201.0,3.5,21.0,524.5,679.67,532.06
2018,9,12,9,30,613.0,185.0,3.5,21.7,589.0,756.09,586.11
2018,9,12,9,45,670.5,175.0,3.5,22.4,638.0,796.25,611.84
2018,9,12,10,0,728.0,165.0,3.5,23.1,687.0,834.1,635.31
2018,9,12,10,15,542.0,245.5,3.65,23.5,642.5,748.05,570.31
2018,9,12,10,30,356.0,326.0,3.8,23.9,598.0,653.56,497.35
2018,9,12,10,45,271.0,354.0,3.9,24.25,564.5,601.69,457.15
2018,9,12,11,0,186.0,382.0,4.0,24.6,531.0,541.42,410.48
2018,9,12,11,15,278.0,360.5,4.1,24.75,587.0,596.29,452.46
2018,9,12,11,30,370.0,339.0,4.2,24.9,643.0,639.55,485.09
2018,9,12,11,45,494.0,294.5,4.35,25.05,703.0,686.99,521.27
2018,9,12,12,0,618.0,250.0,4.5,25.2,763.0,723.19,549.01
2018,9,12,12,15,487.5,286.5,4.6,25.2,690.0,637.42,484.86
2018,9,12,12,30,357.0,323.0,4.7,25.2,617.0,555.92,423.41
2018,9,12,12,45,408.5,319.5,4.75,25.2,652.0,571.09,435.03
2018,9,12,13,0,460.0,316.0,4.8,25.2,687.0,579.93,441.32
2018,9,12,13,15,508.0,288.0,4.9,25.05,689.0,560.62,427.43
2018,9,12,13,30,556.0,260.0,5.0,24.9,691.0,536.93,409.72
2018,9,12,13,45,461.0,282.0,5.05,24.75,631.0,477.76,363.99
2018,9,12,14,0,366.0,304.0,5.1,24.6,571.0,429.09,326.18
2018,9,12,14,15,313.0,295.0,5.15,24.1,516.0,377.65,286.88
2018,9,12,14,30,260.0,286.0,5.2,23.6,461.0,331.03,251.11
2018,9,12,14,45,166.0,269.5,5.25,23.15,379.0,277.02,210.58
2018,9,12,15,0,72.0,253.0,5.3,22.7,297.0,233.24,178.89
2018,9,12,15,15,92.0,235.5,5.3,22.7,287.5,216.86,165.28
2018,9,12,15,30,112.0,218.0,5.3,22.7,278.0,191.64,144.53
2018,9,12,15,45,167.0,190.5,5.3,21.2,270.0,167.73,124.61
2018,9,12,16,0,222.0,163.0,5.3,19.7,262.0,130.58,96.29
2018,9,12,16,15,185.0,146.0,5.3,19.05,222.0,113.57,93.35
2018,9,12,16,30,148.0,129.0,5.3,18.4,182.0,101.56,83.41
2018,9,12,16,45,116.5,105.5,5.25,17.75,143.0,84.85,69.14
2018,9,12,17,0,85.0,82.0,5.2,17.1,104.0,67.53,54.03
2018,9,12,17,15,57.5,62.5,5.05,16.55,76.0,52.51,40.64
2018,9,12,17,30,30.0,43.0,4.9,16.0,48.0,38.67,28.07
2018,9,12,17,45,20.0,28.0,4.75,15.5,31.0,25.62,15.82
2018,9,12,18,0,10.0,13.0,4.6,15.0,14.0,12.22,0.0
2018,9,12,18,15,5.0,6.5,4.5,14.8,7.0,6.2,0.0
2018,9,12,18,30,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,4.15,14.05,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,4.0,13.95,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.85,13.65,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,9,13,5,45,21.5,6.5,3.45,12.4,7.0,0.0,0.0
2018,9,13,6,0,43.0,13.0,3.6,12.6,14.0,31.78,0.0
2018,9,13,6,15,125.0,29.0,3.7,13.1,43.0,124.7,82.99
2018,9,13,6,30,207.0,45.0,3.8,13.6,72.0,193.84,155.42
2018,9,13,6,45,273.5,59.0,3.95,14.15,112.0,255.81,211.24
2018,9,13,7,0,340.0,73.0,4.1,14.7,152.0,323.03,269.72
2018,9,13,7,15,498.0,71.0,4.05,15.25,218.5,439.74,367.58
2018,9,13,7,30,656.0,69.0,4.0,15.8,285.0,562.71,466.76
2018,9,13,7,45,718.0,68.5,3.95,16.4,341.5,622.98,511.4
2018,9,13,8,0,780.0,68.0,3.9,17.0,398.0,688.66,558.63
2018,9,13,8,15,805.0,71.0,3.85,17.65,447.0,730.67,586.54
2018,9,13,8,30,830.0,74.0,3.8,18.3,496.0,771.25,612.82
2018,9,13,8,45,848.5,76.0,3.75,18.95,541.5,797.01,627.77
2018,9,13,9,0,867.0,78.0,3.7,19.6,587.0,827.09,645.71
2018,9,13,9,15,878.5,81.0,3.65,20.2,627.5,849.92,658.35
2018,9,13,9,30,890.0,84.0,3.6,20.8,668.0,869.86,668.91
2018,9,13,9,45,898.0,86.5,3.6,21.4,702.0,883.15,675.11
2018,9,13,10,0,906.0,89.0,3.6,22.0,736.0,893.24,679.21
2018,9,13,10,15,913.0,90.5,3.6,22.4,764.0,898.06,680.34
2018,9,13,10,30,920.0,92.0,3.6,22.8,792.0,899.55,679.35
2018,9,13,10,45,925.5,92.5,3.6,23.15,813.0,895.31,674.73
2018,9,13,11,0,931.0,93.0,3.6,23.5,834.0,887.71,668.02
2018,9,13,11,15,934.0,93.5,3.75,23.7,847.0,874.67,658.95
2018,9,13,11,30,937.0,94.0,3.9,23.9,860.0,858.37,647.71
2018,9,13,11,45,938.5,94.5,4.0,24.05,865.5,837.68,633.37
2018,9,13,12,0,940.0,95.0,4.1,24.2,871.0,813.93,616.93
2018,9,13,12,15,942.5,93.5,4.2,24.25,869.0,786.01,597.8
2018,9,13,12,30,945.0,92.0,4.3,24.3,867.0,755.21,576.59
2018,9,13,12,45,946.0,90.0,4.45,24.3,857.0,720.17,551.82
2018,9,13,13,0,947.0,88.0,4.6,24.3,847.0,682.59,523.88
2018,9,13,13,15,943.5,86.5,4.7,24.2,828.0,640.4,491.79
2018,9,13,13,30,940.0,85.0,4.8,24.1,809.0,596.31,457.41
2018,9,13,13,45,934.5,84.5,4.9,23.95,783.5,550.39,420.72
2018,9,13,14,0,929.0,84.0,5.0,23.8,758.0,503.09,381.86
2018,9,13,14,15,899.0,90.0,5.0,23.55,718.0,450.07,337.67
2018,9,13,14,30,869.0,96.0,5.0,23.3,678.0,398.27,293.54
2018,9,13,14,45,824.0,102.5,5.05,23.05,628.5,338.42,242.99
2018,9,13,15,0,779.0,109.0,5.1,22.8,579.0,287.25,199.05
2018,9,13,15,15,701.5,119.5,5.1,22.8,519.0,231.23,153.16
2018,9,13,15,30,624.0,130.0,5.1,22.8,459.0,187.52,119.43
2018,9,13,15,45,674.0,105.0,5.05,22.05,429.5,136.44,78.66
2018,9,13,16,0,724.0,80.0,5.0,21.3,400.0,85.71,46.89
2018,9,13,16,15,738.5,69.5,4.85,20.8,361.5,48.56,36.69
2018,9,13,16,30,753.0,59.0,4.7,20.3,323.0,42.23,31.35
2018,9,13,16,45,699.5,55.5,4.6,19.75,269.5,41.11,30.48
2018,9,13,17,0,646.0,52.0,4.5,19.2,216.0,40.07,29.58
2018,9,13,17,15,587.5,45.5,4.15,18.45,168.0,36.32,26.18
2018,9,13,17,30,529.0,39.0,3.8,17.7,120.0,29.72,20.08
2018,9,13,17,45,395.5,30.5,3.4,17.0,78.0,24.21,14.31
2018,9,13,18,0,262.0,22.0,3.0,16.3,36.0,18.55,0.0
2018,9,13,18,15,131.0,11.0,2.95,15.8,18.0,10.48,0.0
2018,9,13,18,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,14,5,45,19.0,5.5,1.9,10.35,6.0,0.0,0.0
2018,9,14,6,0,38.0,11.0,2.0,10.8,12.0,27.54,0.0
2018,9,14,6,15,123.0,27.0,2.2,11.55,41.0,119.32,76.8
2018,9,14,6,30,208.0,43.0,2.4,12.3,70.0,191.23,153.36
2018,9,14,6,45,276.5,57.0,2.65,13.05,110.0,254.3,210.09
2018,9,14,7,0,345.0,71.0,2.9,13.8,150.0,322.74,269.4
2018,9,14,7,15,352.0,89.5,2.8,14.35,187.5,361.12,301.46
2018,9,14,7,30,359.0,108.0,2.7,14.9,225.0,398.64,331.32
2018,9,14,7,45,423.0,116.0,2.65,15.5,276.5,463.64,382.81
2018,9,14,8,0,487.0,124.0,2.6,16.1,328.0,531.3,434.5
2018,9,14,8,15,560.0,124.5,2.5,16.75,386.5,605.08,489.02
2018,9,14,8,30,633.0,125.0,2.4,17.4,445.0,675.4,538.62
2018,9,14,8,45,719.0,112.5,2.3,18.05,507.5,741.69,582.89
2018,9,14,9,0,805.0,100.0,2.2,18.7,570.0,805.13,623.66
2018,9,14,9,15,798.5,110.5,2.15,19.45,604.0,819.92,629.63
2018,9,14,9,30,792.0,121.0,2.1,20.2,638.0,831.35,633.73
2018,9,14,9,45,753.5,144.5,2.05,20.95,657.5,829.95,629.1
2018,9,14,10,0,715.0,168.0,2.0,21.7,677.0,820.99,619.6
2018,9,14,10,15,692.0,185.5,2.0,22.4,693.5,815.36,613.2
2018,9,14,10,30,669.0,203.0,2.0,23.1,710.0,806.6,604.51
2018,9,14,10,45,660.0,213.0,2.0,23.75,724.5,799.4,596.99
2018,9,14,11,0,651.0,223.0,2.0,24.4,739.0,789.61,587.8
2018,9,14,11,15,655.0,228.5,2.1,24.8,754.5,783.7,582.96
2018,9,14,11,30,659.0,234.0,2.2,25.2,770.0,775.17,576.27
2018,9,14,11,45,714.5,208.0,2.25,25.55,792.5,774.24,575.91
2018,9,14,12,0,770.0,182.0,2.3,25.9,815.0,768.64,572.14
2018,9,14,12,15,774.0,180.5,2.45,26.1,814.5,744.0,555.04
2018,9,14,12,30,778.0,179.0,2.6,26.3,814.0,716.88,535.99
2018,9,14,12,45,813.0,158.5,2.7,26.5,814.0,691.13,517.87
2018,9,14,13,0,848.0,138.0,2.8,26.7,814.0,661.16,496.17
2018,9,14,13,15,879.0,119.5,2.95,26.7,806.0,627.73,471.75
2018,9,14,13,30,910.0,101.0,3.1,26.7,798.0,589.85,443.17
2018,9,14,13,45,859.5,117.0,3.25,26.7,757.5,536.61,401.95
2018,9,14,14,0,809.0,133.0,3.4,26.7,717.0,482.65,359.49
2018,9,14,14,15,807.5,125.5,3.5,26.45,685.5,434.34,320.37
2018,9,14,14,30,806.0,118.0,3.6,26.2,654.0,385.1,279.3
2018,9,14,14,45,830.5,101.5,3.75,26.0,625.5,335.48,236.29
2018,9,14,15,0,855.0,85.0,3.9,25.8,597.0,288.85,194.46
2018,9,14,15,15,794.0,90.5,3.9,25.8,538.0,227.76,144.42
2018,9,14,15,30,733.0,96.0,3.9,25.8,479.0,178.68,106.24
2018,9,14,15,45,698.5,93.0,4.1,24.95,429.5,126.08,68.95
2018,9,14,16,0,664.0,90.0,4.3,24.1,380.0,81.99,46.39
2018,9,14,16,15,502.5,103.5,4.3,23.4,307.5,69.14,53.94
2018,9,14,16,30,341.0,117.0,4.3,22.7,235.0,81.84,65.14
2018,9,14,16,45,237.5,103.5,4.3,22.05,179.0,78.83,62.76
2018,9,14,17,0,134.0,90.0,4.3,21.4,123.0,72.96,57.73
2018,9,14,17,15,135.5,69.0,4.2,20.6,95.5,54.36,41.46
2018,9,14,17,30,137.0,48.0,4.1,19.8,68.0,38.75,27.52
2018,9,14,17,45,104.0,33.0,4.05,19.0,44.5,27.08,16.16
2018,9,14,18,0,71.0,18.0,4.0,18.2,21.0,15.06,0.0
2018,9,14,18,15,35.5,9.0,3.9,17.65,10.5,8.58,0.0
2018,9,14,18,30,0.0,0.0,3.8,17.1,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.75,16.6,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.4,15.25,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.35,13.25,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.65,11.9,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.45,11.3,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.4,11.25,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.45,11.2,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.65,11.35,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,9,15,5,45,77.5,7.0,3.95,11.8,9.0,0.0,0.0
2018,9,15,6,0,155.0,14.0,4.1,12.0,18.0,82.54,0.0
2018,9,15,6,15,311.0,24.0,4.3,12.55,55.5,207.56,130.62
2018,9,15,6,30,467.0,34.0,4.5,13.1,93.0,319.59,257.33
2018,9,15,6,45,550.0,41.0,4.65,13.6,142.0,388.95,322.27
2018,9,15,7,0,633.0,48.0,4.8,14.1,191.0,469.96,393.1
2018,9,15,7,15,684.5,52.5,4.8,14.65,243.0,531.94,445.41
2018,9,15,7,30,736.0,57.0,4.8,15.2,295.0,595.56,496.02
2018,9,15,7,45,770.5,60.5,4.8,15.8,347.0,646.9,534.1
2018,9,15,8,0,805.0,64.0,4.8,16.4,399.0,697.98,570.71
2018,9,15,8,15,829.5,67.0,4.8,16.95,449.0,733.66,594.7
2018,9,15,8,30,854.0,70.0,4.8,17.5,499.0,774.14,621.83
2018,9,15,8,45,872.0,72.0,4.75,18.05,545.0,806.29,641.98
2018,9,15,9,0,890.0,74.0,4.7,18.6,591.0,836.16,660.19
2018,9,15,9,15,901.5,77.0,4.7,19.1,632.0,859.14,673.66
2018,9,15,9,30,913.0,80.0,4.7,19.6,673.0,879.15,684.98
2018,9,15,9,45,920.5,82.5,4.7,20.1,707.5,892.01,691.24
2018,9,15,10,0,928.0,85.0,4.7,20.6,742.0,901.58,695.3
2018,9,15,10,15,936.0,86.0,4.7,20.95,770.5,906.55,696.67
2018,9,15,10,30,944.0,87.0,4.7,21.3,799.0,908.11,695.83
2018,9,15,10,45,950.5,87.0,4.75,21.7,820.5,903.86,691.31
2018,9,15,11,0,957.0,87.0,4.8,22.1,842.0,896.16,684.56
2018,9,15,11,15,960.5,87.0,4.85,22.25,855.0,882.53,674.48
2018,9,15,11,30,964.0,87.0,4.9,22.4,868.0,865.54,662.19
2018,9,15,11,45,966.0,86.5,4.95,22.55,873.0,843.59,646.49
2018,9,15,12,0,968.0,86.0,5.0,22.7,878.0,818.48,628.61
2018,9,15,12,15,967.0,86.0,5.1,22.7,874.5,788.62,607.96
2018,9,15,12,30,966.0,86.0,5.2,22.7,871.0,755.98,585.2
2018,9,15,12,45,964.0,86.0,5.25,22.7,860.0,720.03,558.66
2018,9,15,13,0,962.0,86.0,5.3,22.7,849.0,681.65,528.95
2018,9,15,13,15,958.5,84.5,5.3,22.6,829.5,638.78,495.31
2018,9,15,13,30,955.0,83.0,5.3,22.5,810.0,593.98,459.43
2018,9,15,13,45,949.0,82.5,5.3,22.45,784.0,547.07,420.93
2018,9,15,14,0,943.0,82.0,5.3,22.4,758.0,498.82,380.38
2018,9,15,14,15,935.0,80.0,5.3,22.2,724.5,447.35,336.51
2018,9,15,14,30,927.0,78.0,5.3,22.0,691.0,395.17,290.98
2018,9,15,14,45,915.5,76.0,5.3,21.8,651.0,341.47,243.42
2018,9,15,15,0,904.0,74.0,5.3,21.6,611.0,287.86,195.55
2018,9,15,15,15,887.5,72.0,5.3,21.6,565.5,233.58,147.88
2018,9,15,15,30,871.0,70.0,5.3,21.6,520.0,180.37,103.72
2018,9,15,15,45,850.0,67.0,5.25,20.95,471.0,127.25,65.89
2018,9,15,16,0,829.0,64.0,5.2,20.3,422.0,76.08,40.71
2018,9,15,16,15,799.5,60.5,5.15,19.75,370.5,42.18,31.31
2018,9,15,16,30,770.0,57.0,5.1,19.2,319.0,41.07,30.5
2018,9,15,16,45,725.0,53.0,5.05,18.7,266.5,39.49,29.19
2018,9,15,17,0,680.0,49.0,5.0,18.2,214.0,37.92,27.79
2018,9,15,17,15,606.0,42.5,4.8,17.45,163.0,34.03,24.21
2018,9,15,17,30,532.0,36.0,4.6,16.7,112.0,30.07,20.33
2018,9,15,17,45,383.0,27.5,4.4,16.0,70.5,21.88,11.81
2018,9,15,18,0,234.0,19.0,4.2,15.3,29.0,18.11,0.0
2018,9,15,18,15,117.0,9.5,4.1,14.8,14.5,9.05,0.0
2018,9,15,18,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,9,16,5,45,84.5,7.0,1.8,9.8,9.0,0.0,0.0
2018,9,16,6,0,169.0,14.0,1.9,10.2,18.0,88.42,0.0
2018,9,16,6,15,332.5,23.5,2.15,11.05,56.0,215.6,128.47
2018,9,16,6,30,496.0,33.0,2.4,11.9,94.0,326.1,261.3
2018,9,16,6,45,579.5,39.0,2.65,12.7,143.5,402.22,331.13
2018,9,16,7,0,663.0,45.0,2.9,13.5,193.0,483.12,400.82
2018,9,16,7,15,713.5,49.0,2.8,14.15,245.5,544.59,451.39
2018,9,16,7,30,764.0,53.0,2.7,14.8,298.0,607.64,499.66
2018,9,16,7,45,797.5,56.0,2.6,15.45,350.5,658.32,535.52
2018,9,16,8,0,831.0,59.0,2.5,16.1,403.0,702.45,565.04
2018,9,16,8,15,854.5,61.5,2.45,16.75,453.0,743.59,591.64
2018,9,16,8,30,878.0,64.0,2.4,17.4,503.0,783.2,616.38
2018,9,16,8,45,894.5,66.0,2.35,18.05,549.0,814.6,634.7
2018,9,16,9,0,911.0,68.0,2.3,18.7,595.0,843.57,651.03
2018,9,16,9,15,923.5,70.0,2.25,19.3,636.0,866.49,663.07
2018,9,16,9,30,936.0,72.0,2.2,19.9,677.0,886.42,673.0
2018,9,16,9,45,945.0,73.5,2.2,20.5,712.0,899.6,678.82
2018,9,16,10,0,954.0,75.0,2.2,21.1,747.0,909.45,682.52
2018,9,16,10,15,961.0,76.0,2.2,21.65,775.5,913.59,682.67
2018,9,16,10,30,968.0,77.0,2.2,22.2,804.0,914.24,680.69
2018,9,16,10,45,972.5,77.5,2.2,22.7,824.5,908.69,674.91
2018,9,16,11,0,977.0,78.0,2.2,23.2,845.0,899.64,667.01
2018,9,16,11,15,979.5,78.5,2.25,23.6,858.0,885.45,656.6
2018,9,16,11,30,982.0,79.0,2.3,24.0,871.0,867.87,644.06
2018,9,16,11,45,983.5,79.0,2.35,24.4,876.0,845.66,628.52
2018,9,16,12,0,985.0,79.0,2.4,24.8,881.0,820.26,610.89
2018,9,16,12,15,983.5,79.5,2.5,25.05,877.5,790.07,590.71
2018,9,16,12,30,982.0,80.0,2.6,25.3,874.0,757.07,568.49
2018,9,16,12,45,978.0,80.5,2.7,25.55,862.0,719.75,542.04
2018,9,16,13,0,974.0,81.0,2.8,25.8,850.0,680.1,512.5
2018,9,16,13,15,969.0,80.5,2.9,25.85,830.0,636.8,480.03
2018,9,16,13,30,964.0,80.0,3.0,25.9,810.0,591.65,445.3
2018,9,16,13,45,957.0,79.5,3.1,25.95,783.0,543.86,407.61
2018,9,16,14,0,950.0,79.0,3.2,26.0,756.0,494.8,367.82
2018,9,16,14,15,940.5,77.5,3.35,25.8,721.5,442.84,325.1
2018,9,16,14,30,931.0,76.0,3.5,25.6,687.0,390.3,280.67
2018,9,16,14,45,918.5,74.5,3.65,25.45,647.0,336.54,234.27
2018,9,16,15,0,906.0,73.0,3.8,25.3,607.0,282.97,187.56
2018,9,16,15,15,889.5,71.0,3.8,25.3,561.5,228.64,140.97
2018,9,16,15,30,873.0,69.0,3.8,25.3,516.0,175.36,97.97
2018,9,16,15,45,849.5,66.5,4.05,24.4,466.5,122.39,61.88
2018,9,16,16,0,826.0,64.0,4.3,23.5,417.0,64.68,33.22
2018,9,16,16,15,793.0,60.5,4.35,22.75,364.5,42.35,31.06
2018,9,16,16,30,760.0,57.0,4.4,22.0,312.0,41.24,30.28
2018,9,16,16,45,711.5,52.5,4.45,21.3,259.0,39.24,28.64
2018,9,16,17,0,663.0,48.0,4.5,20.6,206.0,37.22,26.86
2018,9,16,17,15,584.5,42.0,4.4,19.65,156.0,33.76,23.7
2018,9,16,17,30,506.0,36.0,4.3,18.7,106.0,27.72,18.06
2018,9,16,17,45,357.5,27.0,4.2,17.8,66.0,21.64,11.0
2018,9,16,18,0,209.0,18.0,4.1,16.9,26.0,17.16,0.0
2018,9,16,18,15,104.5,9.0,4.0,16.35,13.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,9,17,5,45,78.5,7.0,2.05,10.95,8.5,0.0,0.0
2018,9,17,6,0,157.0,14.0,2.1,11.3,17.0,82.73,0.0
2018,9,17,6,15,316.5,23.5,2.4,12.05,53.5,205.79,113.15
2018,9,17,6,30,476.0,33.0,2.7,12.8,90.0,320.91,255.6
2018,9,17,6,45,560.0,39.0,3.0,13.55,138.5,389.52,320.0
2018,9,17,7,0,644.0,45.0,3.3,14.3,187.0,469.74,389.5
2018,9,17,7,15,695.5,49.5,3.25,14.85,239.5,531.64,441.03
2018,9,17,7,30,747.0,54.0,3.2,15.4,292.0,595.22,490.75
2018,9,17,7,45,780.5,57.5,3.15,16.0,343.5,645.88,527.39
2018,9,17,8,0,814.0,61.0,3.1,16.6,395.0,696.2,562.43
2018,9,17,8,15,838.0,63.5,3.05,17.15,444.5,730.93,584.89
2018,9,17,8,30,862.0,66.0,3.0,17.7,494.0,770.37,610.31
2018,9,17,8,45,879.5,68.0,3.0,18.3,540.0,802.11,629.74
2018,9,17,9,0,897.0,70.0,3.0,18.9,586.0,831.5,647.27
2018,9,17,9,15,906.5,73.5,3.0,19.45,626.0,853.34,659.43
2018,9,17,9,30,916.0,77.0,3.0,20.0,666.0,872.12,669.46
2018,9,17,9,45,921.0,80.5,3.0,20.55,700.0,883.85,674.64
2018,9,17,10,0,926.0,84.0,3.0,21.1,734.0,892.22,677.65
2018,9,17,10,15,933.5,85.0,3.05,21.65,762.0,896.56,678.39
2018,9,17,10,30,941.0,86.0,3.1,22.2,790.0,897.51,676.98
2018,9,17,10,45,946.5,86.5,3.2,22.7,810.5,892.78,672.32
2018,9,17,11,0,952.0,87.0,3.3,23.2,831.0,884.61,665.5
2018,9,17,11,15,954.5,87.5,3.4,23.55,843.5,870.57,655.17
2018,9,17,11,30,957.0,88.0,3.5,23.9,856.0,853.21,642.69
2018,9,17,11,45,958.0,88.5,3.6,24.2,861.0,831.44,627.36
2018,9,17,12,0,959.0,89.0,3.7,24.5,866.0,806.57,609.93
2018,9,17,12,15,958.0,89.0,3.85,24.6,862.5,776.77,589.71
2018,9,17,12,30,957.0,89.0,4.0,24.7,859.0,744.22,567.44
2018,9,17,12,45,953.0,89.5,4.15,24.8,847.0,707.56,540.42
2018,9,17,13,0,949.0,90.0,4.3,24.9,835.0,668.65,510.9
2018,9,17,13,15,945.0,89.5,4.45,24.75,816.0,626.74,479.0
2018,9,17,13,30,941.0,89.0,4.6,24.6,797.0,582.96,444.94
2018,9,17,13,45,935.5,87.0,4.75,24.45,770.0,535.45,407.03
2018,9,17,14,0,930.0,85.0,4.9,24.3,743.0,486.61,366.88
2018,9,17,14,15,921.5,83.5,4.95,23.95,710.0,435.91,324.2
2018,9,17,14,30,913.0,82.0,5.0,23.6,677.0,384.57,279.85
2018,9,17,14,45,901.5,79.5,5.1,23.25,637.0,331.12,233.06
2018,9,17,15,0,890.0,77.0,5.2,22.9,597.0,277.8,186.01
2018,9,17,15,15,872.5,74.5,5.2,22.9,551.5,223.7,139.18
2018,9,17,15,30,855.0,72.0,5.2,22.9,506.0,170.8,96.36
2018,9,17,15,45,833.5,69.0,5.25,21.8,457.5,111.76,55.51
2018,9,17,16,0,812.0,66.0,5.3,20.7,409.0,61.56,33.82
2018,9,17,16,15,781.5,62.0,5.25,19.95,357.5,43.68,32.61
2018,9,17,16,30,751.0,58.0,5.2,19.2,306.0,42.23,31.52
2018,9,17,16,45,703.0,53.5,5.1,18.45,253.5,40.28,29.91
2018,9,17,17,0,655.0,49.0,5.0,17.7,201.0,38.34,28.17
2018,9,17,17,15,574.5,42.0,4.8,16.95,151.0,34.0,24.15
2018,9,17,17,30,494.0,35.0,4.6,16.2,101.0,27.05,17.61
2018,9,17,17,45,335.5,25.5,4.35,15.45,61.5,20.45,9.55
2018,9,17,18,0,177.0,16.0,4.1,14.7,22.0,15.25,0.0
2018,9,17,18,15,88.5,8.0,4.0,14.25,11.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.75,13.35,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,9,18,5,45,61.0,6.5,1.8,10.05,7.5,0.0,0.0
2018,9,18,6,0,122.0,13.0,1.9,10.4,15.0,66.04,0.0
2018,9,18,6,15,273.0,24.0,2.2,11.15,50.0,183.14,90.84
2018,9,18,6,30,424.0,35.0,2.5,11.9,85.0,294.62,234.55
2018,9,18,6,45,513.0,42.5,2.8,12.65,133.0,370.82,305.09
2018,9,18,7,0,602.0,50.0,3.1,13.4,181.0,453.11,376.44
2018,9,18,7,15,657.5,55.0,3.0,14.0,233.0,511.91,425.69
2018,9,18,7,30,713.0,60.0,2.9,14.6,285.0,577.5,477.58
2018,9,18,7,45,750.0,64.0,2.8,15.2,337.0,630.16,515.76
2018,9,18,8,0,787.0,68.0,2.7,15.8,389.0,682.68,552.33
2018,9,18,8,15,812.5,71.0,2.65,16.4,438.5,724.61,580.02
2018,9,18,8,30,838.0,74.0,2.6,17.0,488.0,765.07,605.93
2018,9,18,8,45,856.5,76.5,2.55,17.6,533.5,791.11,620.88
2018,9,18,9,0,875.0,79.0,2.5,18.2,579.0,821.25,638.61
2018,9,18,9,15,888.5,81.0,2.5,18.8,619.5,844.1,651.3
2018,9,18,9,30,902.0,83.0,2.5,19.4,660.0,864.1,662.0
2018,9,18,9,45,911.5,84.5,2.45,19.95,694.5,877.09,667.61
2018,9,18,10,0,921.0,86.0,2.4,20.5,729.0,886.87,671.12
2018,9,18,10,15,928.5,86.5,2.45,21.05,756.5,890.53,671.46
2018,9,18,10,30,936.0,87.0,2.5,21.6,784.0,890.82,669.71
2018,9,18,10,45,941.0,88.0,2.5,22.1,804.5,886.13,664.48
2018,9,18,11,0,946.0,89.0,2.5,22.6,825.0,878.01,657.15
2018,9,18,11,15,949.0,89.0,2.5,23.05,837.5,863.83,646.02
2018,9,18,11,30,952.0,89.0,2.5,23.5,850.0,846.35,632.86
2018,9,18,11,45,952.5,90.0,2.55,23.9,854.5,824.7,617.49
2018,9,18,12,0,953.0,91.0,2.6,24.3,859.0,799.98,600.08
2018,9,18,12,15,951.0,91.5,2.65,24.55,855.0,770.02,579.45
2018,9,18,12,30,949.0,92.0,2.7,24.8,851.0,737.37,556.82
2018,9,18,12,45,945.0,92.0,2.8,25.1,839.0,700.43,529.43
2018,9,18,13,0,941.0,92.0,2.9,25.4,827.0,661.26,499.86
2018,9,18,13,15,936.5,91.5,3.0,25.45,807.5,619.31,468.06
2018,9,18,13,30,932.0,91.0,3.1,25.5,788.0,575.55,434.05
2018,9,18,13,45,925.5,89.5,3.2,25.6,761.0,528.33,396.43
2018,9,18,14,0,919.0,88.0,3.3,25.7,734.0,479.89,356.81
2018,9,18,14,15,909.5,86.0,3.45,25.5,700.0,428.85,314.58
2018,9,18,14,30,900.0,84.0,3.6,25.3,666.0,377.3,270.76
2018,9,18,14,45,887.0,82.5,3.7,25.15,626.5,324.88,225.35
2018,9,18,15,0,874.0,81.0,3.8,25.0,587.0,272.74,179.92
2018,9,18,15,15,856.0,78.0,3.8,25.0,541.5,218.99,134.29
2018,9,18,15,30,838.0,75.0,3.8,25.0,496.0,159.88,87.56
2018,9,18,15,45,812.5,72.5,4.1,24.05,447.0,108.62,54.22
2018,9,18,16,0,787.0,70.0,4.4,23.1,398.0,59.96,35.34
2018,9,18,16,15,750.0,66.0,4.5,22.25,346.0,46.97,35.15
2018,9,18,16,30,713.0,62.0,4.6,21.4,294.0,45.68,34.23
2018,9,18,16,45,657.5,57.5,4.7,20.6,242.0,43.91,32.79
2018,9,18,17,0,602.0,53.0,4.8,19.8,190.0,38.47,28.01
2018,9,18,17,15,487.5,47.0,4.85,18.75,139.0,35.59,25.29
2018,9,18,17,30,373.0,41.0,4.9,17.7,88.0,32.85,22.31
2018,9,18,17,45,228.0,27.5,4.95,16.65,52.0,22.63,10.03
2018,9,18,18,0,83.0,14.0,5.0,15.6,16.0,13.34,0.0
2018,9,18,18,15,41.5,7.0,4.85,15.0,8.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,4.35,12.95,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,4.0,12.45,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,9,19,5,45,36.0,5.5,1.2,9.4,6.0,0.0,0.0
2018,9,19,6,0,72.0,11.0,1.2,9.7,12.0,41.98,0.0
2018,9,19,6,15,212.0,25.0,1.45,10.55,45.5,152.44,64.88
2018,9,19,6,30,352.0,39.0,1.7,11.4,79.0,259.4,205.44
2018,9,19,6,45,442.5,48.0,1.95,12.25,125.0,336.02,275.72
2018,9,19,7,0,533.0,57.0,2.2,13.1,171.0,418.43,346.67
2018,9,19,7,15,600.0,63.0,2.05,13.8,224.0,487.47,403.3
2018,9,19,7,30,667.0,69.0,1.9,14.5,277.0,559.46,459.25
2018,9,19,7,45,709.0,73.0,1.7,15.15,329.0,613.59,498.04
2018,9,19,8,0,751.0,77.0,1.5,15.8,381.0,664.66,531.81
2018,9,19,8,15,779.0,81.0,1.4,16.65,431.0,708.71,559.27
2018,9,19,8,30,807.0,85.0,1.3,17.5,481.0,751.42,584.75
2018,9,19,8,45,827.0,87.5,1.2,18.35,526.5,784.25,602.44
