Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,10,45,943.0,87.0,4.75,18.35,601.5,680.15,543.69
2018,11,8,11,0,949.0,88.0,4.7,18.9,619.0,669.79,533.06
2018,11,8,11,15,953.0,88.0,4.6,19.3,629.0,653.95,518.31
2018,11,8,11,30,957.0,88.0,4.5,19.7,639.0,634.92,501.03
2018,11,8,11,45,958.5,88.0,4.45,20.1,641.0,611.41,480.34
2018,11,8,12,0,960.0,88.0,4.4,20.5,643.0,584.96,457.12
2018,11,8,12,15,961.0,86.5,4.3,20.85,637.5,553.97,430.05
2018,11,8,12,30,962.0,85.0,4.2,21.2,632.0,520.31,400.57
2018,11,8,12,45,962.0,82.0,4.05,21.5,618.0,482.29,367.19
2018,11,8,13,0,962.0,79.0,3.9,21.8,604.0,441.97,331.37
2018,11,8,13,15,950.5,79.5,3.8,22.05,581.5,398.71,292.9
2018,11,8,13,30,939.0,80.0,3.7,22.3,559.0,354.28,252.99
2018,11,8,13,45,922.5,79.5,3.55,22.5,528.5,303.06,207.74
2018,11,8,14,0,906.0,79.0,3.4,22.7,498.0,255.02,165.37
2018,11,8,14,15,885.5,77.0,3.15,22.7,461.5,205.14,123.34
2018,11,8,14,30,865.0,75.0,2.9,22.7,425.0,156.06,85.48
2018,11,8,14,45,835.5,72.0,2.65,22.65,383.0,106.62,54.5
2018,11,8,15,0,806.0,69.0,2.4,22.6,341.0,59.44,37.66
2018,11,8,15,15,765.0,65.0,2.4,22.6,295.5,49.69,37.53
2018,11,8,15,30,724.0,61.0,2.4,22.6,250.0,48.14,36.14
2018,11,8,15,45,659.0,55.5,1.8,20.3,202.5,41.13,30.24
2018,11,8,16,0,594.0,50.0,1.2,18.0,155.0,38.52,27.96
2018,11,8,16,15,481.0,42.0,1.3,16.85,110.5,33.57,23.19
2018,11,8,16,30,368.0,34.0,1.4,15.7,66.0,28.62,16.67
2018,11,8,16,45,209.0,20.5,1.5,14.6,36.5,19.54,0.0
2018,11,8,17,0,50.0,7.0,1.6,13.5,7.0,6.67,0.0
2018,11,8,17,15,25.0,3.5,1.65,13.0,3.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.15,8.95,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.55,8.05,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.6,7.75,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.6,7.45,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.15,6.4,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.65,5.25,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.5,4.85,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.55,4.35,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.6,4.45,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.6,4.75,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.55,5.25,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,11,9,6,45,122.0,11.0,1.3,6.7,17.0,58.95,0.0
2018,11,9,7,0,244.0,22.0,1.2,7.1,34.0,143.13,0.0
2018,11,9,7,15,386.0,32.0,1.1,7.95,74.0,242.44,179.71
2018,11,9,7,30,528.0,42.0,1.0,8.8,114.0,334.71,268.97
2018,11,9,7,45,605.5,48.5,0.95,9.65,160.5,396.57,323.1
2018,11,9,8,0,683.0,55.0,0.9,10.5,207.0,455.69,372.28
2018,11,9,8,15,731.0,59.5,0.9,11.25,253.5,502.93,410.17
2018,11,9,8,30,779.0,64.0,0.9,12.0,300.0,549.44,445.72
2018,11,9,8,45,810.5,67.5,0.95,12.7,343.0,583.8,471.12
2018,11,9,9,0,842.0,71.0,1.0,13.4,386.0,616.21,494.24
2018,11,9,9,15,812.5,86.5,1.15,14.0,414.5,621.43,497.07
2018,11,9,9,30,783.0,102.0,1.3,14.6,443.0,625.99,499.23
2018,11,9,9,45,732.5,124.0,1.45,15.15,461.0,617.59,491.4
2018,11,9,10,0,682.0,146.0,1.6,15.7,479.0,605.35,480.64
2018,11,9,10,15,696.0,149.5,1.65,16.1,503.5,612.33,484.55
2018,11,9,10,30,710.0,153.0,1.7,16.5,528.0,616.54,486.12
2018,11,9,10,45,719.5,155.5,1.7,16.85,545.5,614.12,482.53
2018,11,9,11,0,729.0,158.0,1.7,17.2,563.0,608.89,476.84
2018,11,9,11,15,735.0,158.5,1.7,17.6,573.0,596.83,465.99
2018,11,9,11,30,741.0,159.0,1.7,18.0,583.0,582.1,453.08
2018,11,9,11,45,743.5,159.5,1.65,18.35,585.5,562.86,436.47
2018,11,9,12,0,746.0,160.0,1.6,18.7,588.0,541.21,417.87
2018,11,9,12,15,744.5,158.5,1.55,19.0,582.0,513.45,394.58
2018,11,9,12,30,743.0,157.0,1.5,19.3,576.0,483.76,369.48
2018,11,9,12,45,738.0,154.0,1.45,19.6,562.0,449.46,340.51
2018,11,9,13,0,733.0,151.0,1.4,19.9,548.0,413.8,310.02
2018,11,9,13,15,723.0,147.5,1.35,19.95,526.5,374.81,276.83
2018,11,9,13,30,713.0,144.0,1.3,20.0,505.0,335.24,242.71
2018,11,9,13,45,698.5,139.5,1.25,20.0,477.0,293.26,206.65
2018,11,9,14,0,684.0,135.0,1.2,20.0,449.0,251.52,171.02
2018,11,9,14,15,661.0,129.5,1.1,19.75,414.5,208.03,135.55
2018,11,9,14,30,638.0,124.0,1.0,19.5,380.0,166.07,103.91
2018,11,9,14,45,606.0,116.0,0.9,19.2,340.0,123.14,76.8
2018,11,9,15,0,574.0,108.0,0.8,18.9,300.0,83.14,67.09
2018,11,9,15,15,529.0,99.0,0.8,18.9,257.5,71.47,57.09
2018,11,9,15,30,484.0,90.0,0.8,18.9,215.0,66.24,52.48
2018,11,9,15,45,420.5,77.5,0.8,17.35,171.0,58.08,45.45
2018,11,9,16,0,357.0,65.0,0.8,15.8,127.0,49.65,37.91
2018,11,9,16,15,253.5,49.5,0.8,15.2,87.0,38.43,27.48
2018,11,9,16,30,150.0,34.0,0.8,14.6,47.0,26.82,14.92
2018,11,9,16,45,80.0,19.0,0.8,14.05,25.5,18.11,0.0
2018,11,9,17,0,10.0,4.0,0.8,13.5,4.0,3.81,0.0
2018,11,9,17,15,5.0,2.0,0.85,13.2,2.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.5,12.05,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.65,8.15,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.55,7.85,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.4,7.6,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.25,7.4,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.2,7.3,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.35,6.95,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.65,6.2,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,11,10,6,45,27.0,7.0,1.05,4.9,8.0,17.31,0.0
2018,11,10,7,0,54.0,14.0,1.1,4.6,16.0,45.11,0.0
2018,11,10,7,15,126.5,31.5,1.15,5.0,46.0,112.17,80.94
2018,11,10,7,30,199.0,49.0,1.2,5.4,76.0,180.29,146.97
2018,11,10,7,45,253.0,65.5,1.2,5.85,112.5,231.0,192.77
2018,11,10,8,0,307.0,82.0,1.2,6.3,149.0,283.74,238.87
2018,11,10,8,15,330.0,93.0,1.4,6.9,179.0,313.86,265.15
2018,11,10,8,30,353.0,104.0,1.6,7.5,209.0,343.88,290.52
2018,11,10,8,45,380.5,115.0,1.8,8.1,243.0,376.16,317.0
2018,11,10,9,0,408.0,126.0,2.0,8.7,277.0,407.79,342.29
2018,11,10,9,15,440.5,135.5,1.9,9.4,313.0,439.88,366.53
2018,11,10,9,30,473.0,145.0,1.8,10.1,349.0,470.77,389.12
2018,11,10,9,45,528.0,148.5,1.75,10.75,391.5,507.8,416.48
2018,11,10,10,0,583.0,152.0,1.7,11.4,434.0,543.05,441.72
2018,11,10,10,15,589.0,153.5,1.7,12.2,450.5,543.07,439.32
2018,11,10,10,30,595.0,155.0,1.7,13.0,467.0,544.48,438.1
2018,11,10,10,45,607.5,159.5,1.7,13.75,486.5,547.1,437.82
2018,11,10,11,0,620.0,164.0,1.7,14.5,506.0,547.16,435.49
2018,11,10,11,15,645.5,165.0,1.8,15.0,526.5,548.72,435.19
2018,11,10,11,30,671.0,166.0,1.9,15.5,547.0,547.15,432.28
2018,11,10,11,45,687.0,163.5,1.95,16.05,554.5,533.88,420.1
2018,11,10,12,0,703.0,161.0,2.0,16.6,562.0,517.75,405.54
2018,11,10,12,15,666.5,171.0,2.0,16.75,548.0,485.32,378.72
2018,11,10,12,30,630.0,181.0,2.0,16.9,534.0,451.1,350.42
2018,11,10,12,45,578.5,193.0,2.0,17.1,511.0,414.97,320.5
2018,11,10,13,0,527.0,205.0,2.0,17.3,488.0,380.68,291.95
2018,11,10,13,15,520.5,198.5,1.9,17.35,469.0,347.89,263.82
2018,11,10,13,30,514.0,192.0,1.8,17.4,450.0,314.66,235.03
2018,11,10,13,45,504.0,183.5,1.75,17.5,425.0,278.6,204.02
2018,11,10,14,0,494.0,175.0,1.7,17.6,400.0,242.72,173.38
2018,11,10,14,15,475.0,165.0,1.45,17.25,368.0,204.54,142.29
2018,11,10,14,30,456.0,155.0,1.2,16.9,336.0,167.71,114.26
2018,11,10,14,45,430.5,142.0,1.0,16.55,299.5,129.68,89.15
2018,11,10,15,0,405.0,129.0,0.8,16.2,263.0,93.99,77.26
2018,11,10,15,15,365.0,115.0,0.8,16.2,223.5,83.32,68.07
2018,11,10,15,30,325.0,101.0,0.8,16.2,184.0,74.54,60.3
2018,11,10,15,45,278.0,83.5,0.8,15.05,144.5,65.04,51.95
2018,11,10,16,0,231.0,66.0,0.8,13.9,105.0,52.23,40.42
2018,11,10,16,15,171.5,47.0,0.8,13.65,71.0,37.91,27.14
2018,11,10,16,30,112.0,28.0,0.8,13.4,37.0,23.13,11.73
2018,11,10,16,45,61.5,15.5,0.8,13.1,20.0,14.77,0.0
2018,11,10,17,0,11.0,3.0,0.8,12.8,3.0,0.0,0.0
2018,11,10,17,15,5.5,1.5,0.8,12.65,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,0.55,11.6,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,0.55,11.35,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,0.65,11.05,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.55,5.8,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.85,4.05,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,2.0,3.85,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.1,3.8,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.2,3.75,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.3,3.7,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.35,3.65,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.4,3.6,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.4,3.6,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.4,3.6,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.4,3.55,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.5,3.55,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.5,3.6,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.55,3.65,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.6,3.7,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.7,4.05,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.8,4.4,0.0,0.0,0.0
2018,11,11,6,45,78.5,9.5,2.9,4.7,12.5,9.05,0.0
2018,11,11,7,0,157.0,19.0,3.0,5.0,25.0,84.36,0.0
2018,11,11,7,15,291.0,31.5,3.25,5.9,62.0,194.43,139.12
2018,11,11,7,30,425.0,44.0,3.5,6.8,99.0,282.12,230.13
2018,11,11,7,45,509.0,52.0,3.8,7.65,143.5,346.08,288.82
2018,11,11,8,0,593.0,60.0,4.1,8.5,188.0,412.49,347.29
2018,11,11,8,15,647.5,65.5,4.05,9.35,233.0,461.44,388.96
2018,11,11,8,30,702.0,71.0,4.0,10.2,278.0,510.37,428.87
2018,11,11,8,45,740.5,75.0,4.0,11.1,321.0,547.5,457.88
2018,11,11,9,0,779.0,79.0,4.0,12.0,364.0,580.13,482.37
2018,11,11,9,15,795.0,84.0,3.85,12.8,400.0,601.53,496.86
2018,11,11,9,30,811.0,89.0,3.7,13.6,436.0,620.3,508.78
2018,11,11,9,45,818.0,94.0,3.55,14.4,465.5,630.62,513.74
2018,11,11,10,0,825.0,99.0,3.4,15.2,495.0,637.96,516.21
2018,11,11,10,15,826.5,103.0,3.25,15.75,516.0,637.79,513.3
2018,11,11,10,30,828.0,107.0,3.1,16.3,537.0,634.63,508.07
2018,11,11,10,45,780.5,117.0,2.95,16.9,533.0,606.27,483.39
2018,11,11,11,0,733.0,127.0,2.8,17.5,529.0,574.67,456.51
2018,11,11,11,15,725.0,130.5,2.75,17.85,533.5,557.9,441.84
2018,11,11,11,30,717.0,134.0,2.7,18.2,538.0,538.99,425.33
2018,11,11,11,45,678.5,142.0,2.65,18.6,525.0,506.26,398.08
2018,11,11,12,0,640.0,150.0,2.6,19.0,512.0,473.16,370.5
2018,11,11,12,15,602.0,159.5,2.6,19.15,497.5,441.76,344.5
2018,11,11,12,30,564.0,169.0,2.6,19.3,483.0,408.89,317.22
2018,11,11,12,45,620.5,153.0,2.6,19.5,490.5,395.92,304.24
2018,11,11,13,0,677.0,137.0,2.6,19.7,498.0,375.76,284.7
2018,11,11,13,15,770.0,115.5,2.55,19.75,511.0,357.23,264.73
2018,11,11,13,30,863.0,94.0,2.5,19.8,524.0,333.12,238.87
2018,11,11,13,45,851.0,91.5,2.45,19.85,496.0,288.08,198.75
2018,11,11,14,0,839.0,89.0,2.4,19.9,468.0,242.67,158.8
2018,11,11,14,15,820.0,85.5,2.25,19.7,433.0,195.18,119.13
2018,11,11,14,30,801.0,82.0,2.1,19.5,398.0,148.47,83.67
2018,11,11,14,45,774.5,77.5,1.95,19.35,358.0,101.51,55.14
2018,11,11,15,0,748.0,73.0,1.8,19.2,318.0,51.43,39.56
2018,11,11,15,15,706.0,68.0,1.8,19.2,274.0,47.94,36.55
2018,11,11,15,30,664.0,63.0,1.8,19.2,230.0,45.85,34.65
2018,11,11,15,45,601.0,56.0,1.4,17.3,184.5,41.98,31.35
2018,11,11,16,0,538.0,49.0,1.0,15.4,139.0,38.07,27.8
2018,11,11,16,15,434.5,39.5,1.05,14.8,97.5,31.67,21.58
2018,11,11,16,30,331.0,30.0,1.1,14.2,56.0,25.09,12.56
2018,11,11,16,45,188.0,18.0,1.15,13.6,30.5,17.16,0.0
2018,11,11,17,0,45.0,6.0,1.2,13.0,5.0,0.0,0.0
2018,11,11,17,15,22.5,3.0,1.25,12.75,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.65,5.3,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.65,4.9,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.6,4.15,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.6,3.35,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.6,3.25,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,11,12,6,45,76.0,8.5,1.6,3.85,11.5,0.0,0.0
2018,11,12,7,0,152.0,17.0,1.6,4.1,23.0,79.82,0.0
2018,11,12,7,15,279.5,29.5,1.65,5.3,58.0,185.03,127.73
2018,11,12,7,30,407.0,42.0,1.7,6.5,93.0,269.85,218.32
2018,11,12,7,45,495.5,50.0,1.75,7.75,137.5,335.07,276.87
2018,11,12,8,0,584.0,58.0,1.8,9.0,182.0,403.13,334.88
2018,11,12,8,15,635.0,64.5,1.95,9.9,226.5,450.83,375.03
2018,11,12,8,30,686.0,71.0,2.1,10.8,271.0,498.46,413.58
2018,11,12,8,45,720.0,76.0,2.2,11.75,312.5,533.7,440.74
2018,11,12,9,0,754.0,81.0,2.3,12.7,354.0,567.43,465.78
2018,11,12,9,15,763.0,89.0,2.25,13.35,389.0,587.33,479.1
2018,11,12,9,30,772.0,97.0,2.2,14.0,424.0,604.54,489.96
2018,11,12,9,45,768.5,105.0,2.15,14.65,450.5,611.11,492.39
2018,11,12,10,0,765.0,113.0,2.1,15.3,477.0,614.77,492.51
2018,11,12,10,15,779.0,115.5,2.1,15.85,502.0,620.51,494.76
2018,11,12,10,30,793.0,118.0,2.1,16.4,527.0,623.33,494.68
2018,11,12,10,45,802.5,119.0,2.05,16.9,544.5,618.81,488.92
2018,11,12,11,0,812.0,120.0,2.0,17.4,562.0,611.33,480.92
2018,11,12,11,15,818.0,121.0,2.0,17.95,572.5,598.84,469.26
2018,11,12,11,30,824.0,122.0,2.0,18.5,583.0,583.46,455.32
2018,11,12,11,45,826.5,121.5,1.95,19.0,585.0,561.89,436.5
2018,11,12,12,0,829.0,121.0,1.9,19.5,587.0,537.73,415.5
2018,11,12,12,15,813.5,124.5,1.8,19.85,578.0,506.39,388.89
2018,11,12,12,30,798.0,128.0,1.7,20.2,569.0,473.65,360.93
2018,11,12,12,45,773.5,132.0,1.65,20.5,551.0,436.58,329.67
2018,11,12,13,0,749.0,136.0,1.6,20.8,533.0,399.28,297.86
2018,11,12,13,15,739.0,133.0,1.55,20.9,512.0,360.53,264.57
2018,11,12,13,30,729.0,130.0,1.5,21.0,491.0,321.13,230.33
2018,11,12,13,45,715.5,125.5,1.4,21.05,463.5,279.11,193.97
2018,11,12,14,0,702.0,121.0,1.3,21.1,436.0,237.18,158.08
2018,11,12,14,15,680.0,116.0,1.15,20.75,402.0,193.84,122.97
2018,11,12,14,30,658.0,111.0,1.0,20.4,368.0,151.85,91.91
2018,11,12,14,45,627.5,104.5,0.85,20.1,329.5,109.71,66.61
2018,11,12,15,0,597.0,98.0,0.7,19.8,291.0,70.74,56.18
2018,11,12,15,15,551.0,89.5,0.7,19.8,248.5,66.33,52.44
2018,11,12,15,30,505.0,81.0,0.7,19.8,206.0,61.88,48.47
2018,11,12,15,45,441.0,70.0,0.85,18.15,163.5,52.59,40.45
2018,11,12,16,0,377.0,59.0,1.0,16.5,121.0,45.18,33.79
2018,11,12,16,15,285.0,44.5,1.0,15.95,83.0,34.63,23.9
2018,11,12,16,30,193.0,30.0,1.0,15.4,45.0,23.72,10.86
2018,11,12,16,45,106.0,16.5,1.05,14.9,24.0,15.73,0.0
2018,11,12,17,0,19.0,3.0,1.1,14.4,3.0,0.0,0.0
2018,11,12,17,15,9.5,1.5,1.1,14.05,1.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.55,11.45,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.25,11.15,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.2,11.1,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.1,10.9,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.25,10.65,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,11,13,6,45,6.0,5.5,1.2,6.5,5.5,0.0,0.0
2018,11,13,7,0,12.0,11.0,1.2,6.5,11.0,15.47,0.0
2018,11,13,7,15,6.0,25.0,1.15,6.9,25.0,28.05,13.98
2018,11,13,7,30,0.0,39.0,1.1,7.3,39.0,39.83,27.92
2018,11,13,7,45,3.5,56.0,1.1,7.75,56.5,59.18,45.34
2018,11,13,8,0,7.0,73.0,1.1,8.2,74.0,78.15,62.17
2018,11,13,8,15,22.5,91.0,1.45,8.9,97.0,111.22,90.93
2018,11,13,8,30,38.0,109.0,1.8,9.6,120.0,138.86,114.67
2018,11,13,8,45,38.5,124.0,2.15,10.35,136.5,154.11,127.28
2018,11,13,9,0,39.0,139.0,2.5,11.1,153.0,169.17,139.51
2018,11,13,9,15,38.0,150.0,2.45,11.8,165.0,178.46,146.6
2018,11,13,9,30,37.0,161.0,2.4,12.5,177.0,187.69,153.52
2018,11,13,9,45,98.5,175.0,2.35,13.2,220.5,246.88,202.47
2018,11,13,10,0,160.0,189.0,2.3,13.9,264.0,297.43,243.13
2018,11,13,10,15,121.5,200.0,2.3,14.45,258.5,282.01,228.89
2018,11,13,10,30,83.0,211.0,2.3,15.0,253.0,259.68,209.49
2018,11,13,10,45,55.5,207.5,2.25,15.6,236.0,236.55,189.75
2018,11,13,11,0,28.0,204.0,2.2,16.2,219.0,214.27,170.81
2018,11,13,11,15,46.5,220.0,2.15,16.3,245.5,238.32,190.05
2018,11,13,11,30,65.0,236.0,2.1,16.4,272.0,261.08,207.89
2018,11,13,11,45,136.5,241.0,2.1,16.55,317.0,302.88,240.94
2018,11,13,12,0,208.0,246.0,2.1,16.7,362.0,336.46,266.65
2018,11,13,12,15,144.5,236.5,1.95,16.65,316.5,288.85,228.44
2018,11,13,12,30,81.0,227.0,1.8,16.6,271.0,244.1,192.94
2018,11,13,12,45,62.0,218.5,1.65,16.5,252.0,224.03,177.0
2018,11,13,13,0,43.0,210.0,1.5,16.4,233.0,205.32,162.18
2018,11,13,13,15,69.0,207.0,1.35,16.25,242.0,207.31,163.19
2018,11,13,13,30,95.0,204.0,1.2,16.1,251.0,206.87,161.83
2018,11,13,13,45,137.5,196.5,1.0,15.95,260.0,201.59,155.67
2018,11,13,14,0,180.0,189.0,0.8,15.8,269.0,194.21,147.42
2018,11,13,14,15,232.5,166.0,0.75,15.4,261.5,168.74,124.46
2018,11,13,14,30,285.0,143.0,0.7,15.0,254.0,141.73,101.22
2018,11,13,14,45,230.5,133.0,0.65,14.55,216.5,113.81,83.71
2018,11,13,15,0,176.0,123.0,0.6,14.1,179.0,96.93,80.48
2018,11,13,15,15,301.5,97.0,0.6,14.1,177.5,69.93,56.8
2018,11,13,15,30,427.0,71.0,0.6,14.1,176.0,52.08,40.93
2018,11,13,15,45,383.5,61.0,0.75,13.3,141.0,45.57,35.05
2018,11,13,16,0,340.0,51.0,0.9,12.5,106.0,38.83,28.76
2018,11,13,16,15,265.0,39.5,0.95,12.15,74.0,30.62,20.78
2018,11,13,16,30,190.0,28.0,1.0,11.8,42.0,22.12,9.27
2018,11,13,16,45,105.0,15.0,1.0,11.45,22.0,14.3,0.0
2018,11,13,17,0,20.0,2.0,1.0,11.1,2.0,0.0,0.0
2018,11,13,17,15,10.0,1.0,1.05,10.8,1.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.35,5.1,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.35,2.25,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,11,14,6,45,21.5,5.5,1.3,2.35,6.0,0.0,0.0
2018,11,14,7,0,43.0,11.0,1.3,2.4,12.0,28.19,0.0
2018,11,14,7,15,108.5,27.5,1.3,3.2,38.5,94.62,57.37
2018,11,14,7,30,174.0,44.0,1.3,4.0,65.0,150.69,121.18
2018,11,14,7,45,230.0,63.0,1.3,4.75,102.5,204.78,170.48
2018,11,14,8,0,286.0,82.0,1.3,5.5,140.0,268.47,225.9
2018,11,14,8,15,327.5,96.5,1.5,6.25,178.0,311.93,263.49
2018,11,14,8,30,369.0,111.0,1.7,7.0,216.0,355.95,300.51
2018,11,14,8,45,406.5,124.5,1.85,7.75,255.5,396.56,333.58
2018,11,14,9,0,444.0,138.0,2.0,8.5,295.0,436.65,365.35
2018,11,14,9,15,501.0,140.5,2.0,9.35,335.0,475.63,395.26
2018,11,14,9,30,558.0,143.0,2.0,10.2,375.0,513.74,423.69
2018,11,14,9,45,617.5,138.0,2.0,11.05,412.5,546.89,447.69
2018,11,14,10,0,677.0,133.0,2.0,11.9,450.0,575.95,468.03
2018,11,14,10,15,680.0,134.5,2.1,12.8,466.5,574.14,464.4
2018,11,14,10,30,683.0,136.0,2.2,13.7,483.0,569.79,458.97
2018,11,14,10,45,698.5,137.0,2.35,14.65,502.0,569.87,457.0
2018,11,14,11,0,714.0,138.0,2.5,15.6,521.0,567.15,452.67
2018,11,14,11,15,736.0,138.0,2.55,16.2,538.5,564.2,448.27
2018,11,14,11,30,758.0,138.0,2.6,16.8,556.0,558.03,441.21
2018,11,14,11,45,762.0,136.5,2.65,17.4,558.0,537.69,423.25
2018,11,14,12,0,766.0,135.0,2.7,18.0,560.0,514.89,403.19
2018,11,14,12,15,744.5,140.5,2.65,18.35,550.0,484.48,377.13
2018,11,14,12,30,723.0,146.0,2.6,18.7,540.0,453.19,350.15
2018,11,14,12,45,691.5,151.5,2.55,19.05,521.0,417.33,319.49
2018,11,14,13,0,660.0,157.0,2.5,19.4,502.0,381.95,289.0
2018,11,14,13,15,650.5,152.5,2.45,19.4,481.5,345.52,257.48
2018,11,14,13,30,641.0,148.0,2.4,19.4,461.0,308.63,225.22
2018,11,14,13,45,628.0,142.0,2.3,19.45,434.5,269.3,191.0
2018,11,14,14,0,615.0,136.0,2.2,19.5,408.0,230.22,157.43
2018,11,14,14,15,593.0,129.5,1.95,19.1,375.5,188.31,123.49
2018,11,14,14,30,571.0,123.0,1.7,18.7,343.0,149.14,94.56
2018,11,14,14,45,533.0,115.5,1.4,18.35,304.0,109.95,71.2
2018,11,14,15,0,495.0,108.0,1.1,18.0,265.0,77.11,62.17
2018,11,14,15,15,450.5,97.0,1.1,18.0,224.5,70.46,56.42
2018,11,14,15,30,406.0,86.0,1.1,18.0,184.0,63.63,50.33
2018,11,14,15,45,340.5,72.0,1.05,16.5,143.0,54.17,42.05
2018,11,14,16,0,275.0,58.0,1.0,15.0,102.0,44.4,33.24
2018,11,14,16,15,206.5,42.0,0.95,14.65,69.0,32.65,22.18
2018,11,14,16,30,138.0,26.0,0.9,14.3,36.0,20.48,7.31
2018,11,14,16,45,73.0,13.5,0.9,13.95,18.5,12.87,0.0
2018,11,14,17,0,8.0,1.0,0.9,13.6,1.0,0.0,0.0
2018,11,14,17,15,4.0,0.5,0.8,13.55,0.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,0.45,13.3,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,0.15,13.1,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,0.0,13.0,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,0.15,12.75,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,0.45,12.25,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,0.75,8.05,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,0.85,7.15,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.35,4.3,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,11,15,6,45,19.0,5.0,1.35,3.45,5.5,0.0,0.0
2018,11,15,7,0,38.0,10.0,1.3,3.3,11.0,25.05,0.0
2018,11,15,7,15,107.0,27.0,1.4,4.0,37.5,92.51,51.34
2018,11,15,7,30,176.0,44.0,1.5,4.7,64.0,160.61,128.36
2018,11,15,7,45,241.5,60.5,1.55,5.45,101.5,215.14,178.44
2018,11,15,8,0,307.0,77.0,1.6,6.2,139.0,272.48,228.9
2018,11,15,8,15,289.5,90.5,1.8,6.8,159.5,273.86,231.57
2018,11,15,8,30,272.0,104.0,2.0,7.4,180.0,282.4,239.26
2018,11,15,8,45,293.0,117.0,2.15,8.0,210.0,311.18,263.36
2018,11,15,9,0,314.0,130.0,2.3,8.6,240.0,339.51,286.38
2018,11,15,9,15,342.5,141.0,2.3,9.3,272.5,369.31,309.84
2018,11,15,9,30,371.0,152.0,2.3,10.0,305.0,407.34,339.21
2018,11,15,9,45,410.0,158.0,2.3,10.7,338.5,435.91,360.71
2018,11,15,10,0,449.0,164.0,2.3,11.4,372.0,463.01,380.65
2018,11,15,10,15,486.0,165.5,2.35,12.1,401.5,482.3,394.3
2018,11,15,10,30,523.0,167.0,2.4,12.8,431.0,499.47,406.07
2018,11,15,10,45,591.5,161.0,2.45,13.5,468.5,525.11,424.44
2018,11,15,11,0,660.0,155.0,2.5,14.2,506.0,550.48,441.96
2018,11,15,11,15,684.0,152.5,2.45,14.65,522.0,546.96,437.0
2018,11,15,11,30,708.0,150.0,2.4,15.1,538.0,540.33,429.63
2018,11,15,11,45,714.5,148.5,2.4,15.6,541.0,522.38,413.48
2018,11,15,12,0,721.0,147.0,2.4,16.1,544.0,501.97,395.25
2018,11,15,12,15,687.0,156.0,2.35,16.25,531.5,470.32,368.51
2018,11,15,12,30,653.0,165.0,2.3,16.4,519.0,438.63,341.59
2018,11,15,12,45,604.5,175.5,2.25,16.55,497.0,400.92,310.01
2018,11,15,13,0,556.0,186.0,2.2,16.7,475.0,366.73,281.11
2018,11,15,13,15,548.0,181.0,2.15,16.8,456.5,334.18,252.79
2018,11,15,13,30,540.0,176.0,2.1,16.9,438.0,301.21,223.87
2018,11,15,13,45,527.5,168.5,2.05,17.0,412.5,264.81,192.35
2018,11,15,14,0,515.0,161.0,2.0,17.1,387.0,228.74,161.52
2018,11,15,14,15,495.0,152.0,1.75,16.75,355.5,190.86,130.87
2018,11,15,14,30,475.0,143.0,1.5,16.4,324.0,154.35,103.75
2018,11,15,14,45,448.0,131.5,1.25,16.0,288.5,117.09,80.58
2018,11,15,15,0,421.0,120.0,1.0,15.6,253.0,86.05,70.59
2018,11,15,15,15,378.5,107.5,1.0,15.6,214.0,78.44,63.96
2018,11,15,15,30,336.0,95.0,1.0,15.6,175.0,70.62,56.94
2018,11,15,15,45,284.5,78.0,1.0,14.05,136.5,58.93,46.65
2018,11,15,16,0,233.0,61.0,1.0,12.5,98.0,46.85,35.7
2018,11,15,16,15,166.5,43.0,1.05,12.15,65.0,34.81,24.17
2018,11,15,16,30,100.0,25.0,1.1,11.8,32.0,20.7,6.73
2018,11,15,16,45,52.5,13.0,1.1,11.45,16.5,12.39,0.0
2018,11,15,17,0,5.0,1.0,1.1,11.1,1.0,0.0,0.0
2018,11,15,17,15,2.5,0.5,1.05,10.85,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.4,2.45,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.4,2.25,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.4,1.95,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.35,1.85,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,11,16,6,45,30.5,5.5,1.3,2.1,6.5,0.0,0.0
2018,11,16,7,0,61.0,11.0,1.3,2.2,13.0,35.2,0.0
2018,11,16,7,15,154.0,26.0,1.4,3.15,41.0,118.38,60.02
2018,11,16,7,30,247.0,41.0,1.5,4.1,69.0,189.26,151.15
2018,11,16,7,45,322.5,54.5,1.6,5.0,108.0,246.71,204.74
2018,11,16,8,0,398.0,68.0,1.7,5.9,147.0,307.64,258.41
2018,11,16,8,15,363.5,82.5,1.8,6.65,167.5,312.53,263.92
2018,11,16,8,30,329.0,97.0,1.9,7.4,188.0,314.63,266.06
2018,11,16,8,45,397.5,105.5,2.0,8.1,232.0,366.74,309.52
2018,11,16,9,0,466.0,114.0,2.1,8.8,276.0,419.48,352.12
2018,11,16,9,15,505.0,124.0,2.1,9.55,316.0,456.08,380.14
2018,11,16,9,30,544.0,134.0,2.1,10.3,356.0,491.37,406.48
2018,11,16,9,45,551.0,144.0,2.1,11.05,383.5,505.41,415.36
2018,11,16,10,0,558.0,154.0,2.1,11.8,411.0,517.3,422.45
2018,11,16,10,15,585.5,157.5,2.1,12.4,439.5,532.54,432.48
2018,11,16,10,30,613.0,161.0,2.1,13.0,468.0,545.4,440.4
2018,11,16,10,45,625.5,163.5,2.1,13.6,485.5,545.74,438.55
2018,11,16,11,0,638.0,166.0,2.1,14.2,503.0,546.38,436.83
2018,11,16,11,15,646.0,165.5,2.05,14.6,512.0,536.21,427.01
2018,11,16,11,30,654.0,165.0,2.0,15.0,521.0,523.58,415.25
2018,11,16,11,45,659.0,163.5,2.0,15.45,523.5,506.03,399.7
2018,11,16,12,0,664.0,162.0,2.0,15.9,526.0,486.25,382.23
2018,11,16,12,15,674.5,156.5,1.9,16.2,523.0,463.08,361.77
2018,11,16,12,30,685.0,151.0,1.8,16.5,520.0,437.52,339.08
2018,11,16,12,45,696.0,144.0,1.75,16.75,511.0,408.42,313.39
2018,11,16,13,0,707.0,137.0,1.7,17.0,502.0,377.0,285.3
2018,11,16,13,15,696.5,134.0,1.6,17.15,481.5,340.1,252.8
2018,11,16,13,30,686.0,131.0,1.5,17.3,461.0,302.68,219.62
2018,11,16,13,45,671.0,126.0,1.45,17.4,434.0,262.11,184.2
2018,11,16,14,0,656.0,121.0,1.4,17.5,407.0,221.85,149.57
2018,11,16,14,15,632.5,116.0,1.25,17.3,374.5,180.91,116.37
2018,11,16,14,30,609.0,111.0,1.1,17.1,342.0,141.53,87.62
2018,11,16,14,45,577.0,104.0,0.95,16.9,304.5,101.81,64.62
2018,11,16,15,0,545.0,97.0,0.8,16.7,267.0,70.8,56.98
2018,11,16,15,15,499.0,88.0,0.8,16.7,226.5,64.02,51.07
2018,11,16,15,30,453.0,79.0,0.8,16.7,186.0,58.54,46.12
2018,11,16,15,45,389.0,67.5,0.75,15.4,146.0,50.9,39.34
2018,11,16,16,0,325.0,56.0,0.7,14.1,106.0,43.03,32.11
2018,11,16,16,15,238.5,41.0,0.7,13.85,71.0,32.0,21.52
2018,11,16,16,30,152.0,26.0,0.7,13.6,36.0,20.58,5.62
2018,11,16,16,45,80.0,13.5,0.75,13.3,18.5,12.87,0.0
2018,11,16,17,0,8.0,1.0,0.8,13.0,1.0,0.0,0.0
2018,11,16,17,15,4.0,0.5,0.8,12.8,0.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.65,10.1,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.5,10.05,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.45,9.7,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.55,9.35,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.35,8.6,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.25,8.4,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.2,8.3,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.2,8.15,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.25,7.75,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.4,7.25,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.5,6.8,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.55,6.45,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.6,5.75,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.6,5.55,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,11,17,6,45,29.0,5.5,0.6,5.45,6.0,0.0,0.0
2018,11,17,7,0,58.0,11.0,0.6,5.4,12.0,33.79,0.0
2018,11,17,7,15,152.5,25.0,0.6,5.8,39.0,114.88,48.53
2018,11,17,7,30,247.0,39.0,0.6,6.2,66.0,185.9,145.69
2018,11,17,7,45,334.0,50.5,0.6,6.6,105.0,246.06,201.23
2018,11,17,8,0,421.0,62.0,0.6,7.0,144.0,311.71,257.96
2018,11,17,8,15,376.0,78.5,0.65,7.5,164.5,313.17,260.73
2018,11,17,8,30,331.0,95.0,0.7,8.0,185.0,312.28,260.67
2018,11,17,8,45,402.0,102.5,0.75,8.55,228.5,364.46,303.59
2018,11,17,9,0,473.0,110.0,0.8,9.1,272.0,417.39,345.49
2018,11,17,9,15,588.0,103.5,0.85,9.95,327.0,484.86,397.62
2018,11,17,9,30,703.0,97.0,0.9,10.8,382.0,548.94,445.45
2018,11,17,9,45,751.5,93.5,0.9,11.65,418.5,574.29,462.15
2018,11,17,10,0,800.0,90.0,0.9,12.5,455.0,595.5,475.74
2018,11,17,10,15,813.0,92.0,0.9,13.25,479.5,600.53,476.91
2018,11,17,10,30,826.0,94.0,0.9,14.0,504.0,602.57,475.92
2018,11,17,10,45,833.5,95.0,0.85,14.7,521.0,597.28,469.06
2018,11,17,11,0,841.0,96.0,0.8,15.4,538.0,589.0,459.99
2018,11,17,11,15,845.5,97.0,0.75,15.85,548.0,576.05,447.83
2018,11,17,11,30,850.0,98.0,0.7,16.3,558.0,560.22,433.43
2018,11,17,11,45,851.0,98.0,0.65,16.75,560.0,538.76,414.75
2018,11,17,12,0,852.0,98.0,0.6,17.2,562.0,514.71,393.94
2018,11,17,12,15,821.0,107.5,0.55,17.4,550.5,482.75,367.39
2018,11,17,12,30,790.0,117.0,0.5,17.6,539.0,448.45,338.89
2018,11,17,12,45,745.0,128.0,0.5,17.8,518.5,410.98,308.21
2018,11,17,13,0,700.0,139.0,0.5,18.0,498.0,374.59,278.07
2018,11,17,13,15,689.0,136.0,0.55,18.1,477.5,337.87,247.15
2018,11,17,13,30,678.0,133.0,0.6,18.2,457.0,300.69,215.34
2018,11,17,13,45,662.0,129.0,0.65,18.25,430.5,261.21,181.74
2018,11,17,14,0,646.0,125.0,0.7,18.3,404.0,222.14,148.86
2018,11,17,14,15,622.0,119.5,0.7,18.1,371.5,181.26,116.35
2018,11,17,14,30,598.0,114.0,0.7,17.9,339.0,142.01,88.21
2018,11,17,14,45,564.5,107.0,0.7,17.7,301.5,102.91,66.1
2018,11,17,15,0,531.0,100.0,0.7,17.5,264.0,71.66,57.54
2018,11,17,15,15,484.5,90.5,0.7,17.5,224.0,65.98,52.6
2018,11,17,15,30,438.0,81.0,0.7,17.5,184.0,60.15,47.36
2018,11,17,15,45,373.5,69.0,0.8,15.9,144.0,52.14,40.32
2018,11,17,16,0,309.0,57.0,0.9,14.3,104.0,43.89,32.78
2018,11,17,16,15,223.5,41.5,1.0,13.5,69.5,32.45,21.81
2018,11,17,16,30,138.0,26.0,1.1,12.7,35.0,20.61,4.6
2018,11,17,16,45,72.5,13.5,1.15,11.95,18.0,12.87,0.0
2018,11,17,17,0,7.0,1.0,1.2,11.2,1.0,0.0,0.0
2018,11,17,17,15,3.5,0.5,1.2,10.7,0.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,1.25,5.75,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,1.05,5.4,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.95,5.1,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.9,5.05,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,11,18,6,45,21.0,5.0,0.9,5.15,5.5,0.0,0.0
2018,11,18,7,0,42.0,10.0,0.9,5.2,11.0,26.28,0.0
2018,11,18,7,15,123.5,26.5,0.9,5.65,38.0,103.33,33.07
2018,11,18,7,30,205.0,43.0,0.9,6.1,65.0,171.84,133.71
2018,11,18,7,45,280.0,58.5,0.9,6.5,103.0,229.4,187.66
2018,11,18,8,0,355.0,74.0,0.9,6.9,141.0,290.53,241.08
2018,11,18,8,15,403.0,84.5,0.8,7.4,178.5,333.73,277.89
2018,11,18,8,30,451.0,95.0,0.7,7.9,216.0,377.75,313.84
2018,11,18,8,45,508.5,102.5,0.6,8.35,259.0,423.93,350.1
2018,11,18,9,0,566.0,110.0,0.5,8.8,302.0,470.11,384.83
2018,11,18,9,15,609.5,112.5,0.5,9.4,339.5,504.91,410.23
2018,11,18,9,30,653.0,115.0,0.5,10.0,377.0,535.85,432.13
2018,11,18,9,45,692.0,113.5,0.45,10.65,410.0,557.72,446.19
2018,11,18,10,0,731.0,112.0,0.4,11.3,443.0,577.06,458.03
2018,11,18,10,15,749.5,112.5,0.6,11.95,467.5,583.47,462.8
2018,11,18,10,30,768.0,113.0,0.8,12.6,492.0,587.04,465.33
2018,11,18,10,45,783.0,113.0,1.0,13.25,510.5,585.1,463.42
2018,11,18,11,0,798.0,113.0,1.2,13.9,529.0,580.17,458.95
2018,11,18,11,15,805.5,113.0,1.3,14.35,539.5,568.03,448.41
2018,11,18,11,30,813.0,113.0,1.4,14.8,550.0,553.07,435.5
2018,11,18,11,45,817.0,112.0,1.5,15.3,552.5,532.9,418.3
2018,11,18,12,0,821.0,111.0,1.6,15.8,555.0,510.12,398.7
2018,11,18,12,15,791.5,119.0,1.55,16.05,543.5,476.97,370.63
2018,11,18,12,30,762.0,127.0,1.5,16.3,532.0,444.0,342.44
