Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,19,10,15,8.5,103.5,2.0,13.45,106.5,102.39,81.61
2018,12,19,10,30,3.0,110.0,2.1,13.8,111.0,105.4,83.83
2018,12,19,10,45,4.0,125.0,2.25,14.1,126.5,120.23,96.01
2018,12,19,11,0,5.0,140.0,2.4,14.4,142.0,134.88,107.96
2018,12,19,11,15,17.0,155.5,2.5,14.65,163.5,155.39,124.76
2018,12,19,11,30,29.0,171.0,2.6,14.9,185.0,178.42,143.45
2018,12,19,11,45,19.0,164.0,2.75,15.15,173.0,162.56,130.14
2018,12,19,12,0,9.0,157.0,2.9,15.4,161.0,150.47,120.07
2018,12,19,12,15,18.5,162.5,2.9,15.55,171.0,158.78,126.77
2018,12,19,12,30,28.0,168.0,2.9,15.7,181.0,167.11,133.36
2018,12,19,12,45,45.5,167.5,2.85,15.8,188.5,170.77,135.94
2018,12,19,13,0,63.0,167.0,2.8,15.9,196.0,173.08,137.24
2018,12,19,13,15,34.0,140.5,2.7,15.9,156.0,137.9,108.86
2018,12,19,13,30,5.0,114.0,2.6,15.9,116.0,106.11,83.44
2018,12,19,13,45,7.0,106.5,2.45,15.85,109.5,99.32,77.84
2018,12,19,14,0,9.0,99.0,2.3,15.8,103.0,92.4,72.06
2018,12,19,14,15,163.0,84.0,2.05,15.6,140.0,91.26,64.43
2018,12,19,14,30,317.0,69.0,1.8,15.4,177.0,78.54,48.65
2018,12,19,14,45,279.5,73.5,1.55,15.2,161.5,63.3,41.94
2018,12,19,15,0,242.0,78.0,1.3,15.0,146.0,55.72,44.1
2018,12,19,15,15,451.0,61.5,1.3,15.0,165.0,44.38,33.96
2018,12,19,15,30,660.0,45.0,1.3,15.0,184.0,35.72,26.12
2018,12,19,15,45,593.5,40.5,0.9,14.1,145.0,33.11,23.65
2018,12,19,16,0,527.0,36.0,0.5,13.2,106.0,30.61,21.06
2018,12,19,16,15,403.5,28.5,0.4,13.0,70.5,22.86,12.86
2018,12,19,16,30,280.0,21.0,0.3,12.8,35.0,17.64,0.0
2018,12,19,16,45,140.0,10.5,0.25,12.55,17.5,10.01,0.0
2018,12,19,17,0,0.0,0.0,0.2,12.3,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.25,12.15,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.3,11.6,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.35,11.4,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.15,5.25,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.05,5.25,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,0.95,5.35,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,0.8,5.45,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,0.6,5.55,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,0.5,5.6,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,0.5,5.6,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,0.5,5.6,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.5,5.6,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,0.5,5.6,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.8,5.55,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.9,5.25,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,1.95,5.15,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,12,20,7,15,9.0,1.5,1.8,5.2,1.5,0.0,0.0
2018,12,20,7,30,18.0,3.0,1.7,5.3,3.0,9.75,0.0
2018,12,20,7,45,76.0,9.5,1.65,5.35,16.5,51.46,17.7
2018,12,20,8,0,134.0,16.0,1.6,5.4,30.0,96.3,73.27
2018,12,20,8,15,67.0,15.5,1.55,5.6,22.5,58.26,44.61
2018,12,20,8,30,0.0,15.0,1.5,5.8,15.0,13.89,6.51
2018,12,20,8,45,0.0,16.5,1.45,6.0,16.5,15.29,7.84
2018,12,20,9,0,0.0,18.0,1.4,6.2,18.0,16.68,9.12
2018,12,20,9,15,0.0,19.5,1.35,6.45,19.5,18.08,10.36
2018,12,20,9,30,0.0,21.0,1.3,6.7,21.0,19.47,11.59
2018,12,20,9,45,0.5,53.5,1.25,7.0,53.5,50.0,38.37
2018,12,20,10,0,1.0,86.0,1.2,7.3,86.0,81.33,65.45
2018,12,20,10,15,1.0,98.5,1.2,7.5,98.5,93.36,75.6
2018,12,20,10,30,1.0,111.0,1.2,7.7,111.0,105.32,85.64
2018,12,20,10,45,0.5,122.5,1.2,7.9,122.5,115.93,94.46
2018,12,20,11,0,0.0,134.0,1.2,8.1,134.0,126.44,103.15
2018,12,20,11,15,0.5,134.0,1.2,8.2,134.0,126.24,102.83
2018,12,20,11,30,1.0,134.0,1.2,8.3,134.0,126.09,102.6
2018,12,20,11,45,1.5,126.5,1.2,8.4,127.0,118.89,96.44
2018,12,20,12,0,2.0,119.0,1.2,8.5,120.0,111.81,90.42
2018,12,20,12,15,6.0,134.5,1.2,8.55,137.5,127.61,103.73
2018,12,20,12,30,10.0,150.0,1.2,8.6,155.0,142.88,116.45
2018,12,20,12,45,8.0,138.0,1.25,8.65,142.0,130.45,105.99
2018,12,20,13,0,6.0,126.0,1.3,8.7,129.0,118.29,95.83
2018,12,20,13,15,5.0,127.5,1.3,8.7,130.0,118.71,96.3
2018,12,20,13,30,4.0,129.0,1.3,8.7,131.0,119.05,96.69
2018,12,20,13,45,2.5,123.5,1.3,8.7,124.5,113.15,91.84
2018,12,20,14,0,1.0,118.0,1.3,8.7,118.0,107.33,87.08
2018,12,20,14,15,4.5,112.0,1.2,8.65,113.5,101.8,82.33
2018,12,20,14,30,8.0,106.0,1.1,8.6,109.0,95.87,77.24
2018,12,20,14,45,8.0,101.0,1.0,8.55,103.5,90.09,72.48
2018,12,20,15,0,8.0,96.0,0.9,8.5,98.0,84.34,71.06
2018,12,20,15,15,4.5,83.0,0.9,8.5,84.0,73.28,61.0
2018,12,20,15,30,1.0,70.0,0.9,8.5,70.0,62.1,50.68
2018,12,20,15,45,0.5,55.0,0.6,8.2,55.0,49.27,38.79
2018,12,20,16,0,0.0,40.0,0.3,7.9,40.0,36.29,26.62
2018,12,20,16,15,7.0,26.5,0.3,7.8,27.0,24.37,14.57
2018,12,20,16,30,14.0,13.0,0.3,7.7,14.0,11.76,0.0
2018,12,20,16,45,7.0,6.5,0.3,7.55,7.0,6.2,0.0
2018,12,20,17,0,0.0,0.0,0.3,7.4,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,0.35,7.35,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.4,7.3,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.45,7.3,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.5,7.35,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.55,7.4,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.6,7.45,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.65,7.55,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.7,7.65,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.65,8.25,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.6,8.35,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.65,8.35,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.45,8.8,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.55,8.75,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.55,8.9,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.45,9.05,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.35,9.15,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.3,9.2,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.35,9.15,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.4,9.05,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,12,21,7,15,3.0,1.5,0.45,9.1,1.5,0.0,0.0
2018,12,21,7,30,6.0,3.0,0.5,9.2,3.0,5.15,0.0
2018,12,21,7,45,12.5,8.0,0.5,9.25,9.0,13.88,0.01
2018,12,21,8,0,19.0,13.0,0.5,9.3,15.0,22.82,12.96
2018,12,21,8,15,205.0,25.5,0.6,9.55,62.0,143.88,115.36
2018,12,21,8,30,391.0,38.0,0.7,9.8,109.0,252.44,206.59
2018,12,21,8,45,219.0,35.5,0.75,10.05,77.0,161.86,133.29
2018,12,21,9,0,47.0,33.0,0.8,10.3,45.0,59.11,46.01
2018,12,21,9,15,23.5,42.0,0.95,10.65,48.0,52.24,40.03
2018,12,21,9,30,0.0,51.0,1.1,11.0,51.0,47.39,35.5
2018,12,21,9,45,0.0,60.5,1.2,11.35,60.5,56.26,43.04
2018,12,21,10,0,0.0,70.0,1.3,11.7,70.0,65.13,50.51
2018,12,21,10,15,1.0,95.0,1.4,12.05,95.5,89.91,71.42
2018,12,21,10,30,2.0,120.0,1.5,12.4,121.0,114.79,92.14
2018,12,21,10,45,1.0,90.0,1.6,12.7,90.5,84.62,66.52
2018,12,21,11,0,0.0,60.0,1.7,13.0,60.0,55.8,42.04
2018,12,21,11,15,0.0,68.0,1.75,13.25,68.0,63.27,48.31
2018,12,21,11,30,0.0,76.0,1.8,13.5,76.0,70.75,54.53
2018,12,21,11,45,8.5,120.5,1.85,13.8,124.5,116.54,92.78
2018,12,21,12,0,17.0,165.0,1.9,14.1,173.0,161.6,129.72
2018,12,21,12,15,40.0,177.5,1.95,14.2,196.5,183.25,147.12
2018,12,21,12,30,63.0,190.0,2.0,14.3,220.0,201.12,161.21
2018,12,21,12,45,123.0,182.5,2.05,14.4,239.5,213.33,169.94
2018,12,21,13,0,183.0,175.0,2.1,14.5,259.0,220.05,173.54
2018,12,21,13,15,100.5,159.5,2.1,14.45,205.5,173.52,136.84
2018,12,21,13,30,18.0,144.0,2.1,14.4,152.0,135.71,108.0
2018,12,21,13,45,19.0,132.5,2.05,14.35,140.5,124.47,98.74
2018,12,21,14,0,20.0,121.0,2.0,14.3,129.0,113.2,89.38
2018,12,21,14,15,42.5,122.5,1.95,14.1,137.5,112.99,88.36
2018,12,21,14,30,65.0,124.0,1.9,13.9,146.0,111.91,86.92
2018,12,21,14,45,185.5,107.0,1.9,13.7,161.0,90.54,67.13
2018,12,21,15,0,306.0,90.0,1.9,13.5,176.0,64.78,52.41
2018,12,21,15,15,400.5,72.0,1.9,13.5,167.5,52.69,41.58
2018,12,21,15,30,495.0,54.0,1.9,13.5,159.0,39.91,30.02
2018,12,21,15,45,331.5,45.0,1.45,11.95,109.0,33.71,24.41
2018,12,21,16,0,168.0,36.0,1.0,10.4,59.0,27.36,18.49
2018,12,21,16,15,126.5,27.0,1.1,10.1,41.0,20.87,11.59
2018,12,21,16,30,85.0,18.0,1.2,9.8,23.0,14.16,0.0
2018,12,21,16,45,42.5,9.0,1.3,9.5,11.5,8.58,0.0
2018,12,21,17,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,21,17,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.55,6.55,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.5,4.05,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.45,3.75,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.4,3.45,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.35,3.2,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.25,2.65,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.2,2.65,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.15,2.75,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.1,2.65,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.15,2.05,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.2,1.65,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,12,22,7,15,22.0,4.0,1.2,2.2,4.5,0.0,0.0
2018,12,22,7,30,44.0,8.0,1.2,2.8,9.0,24.38,0.0
2018,12,22,7,45,61.0,21.0,1.25,3.4,25.5,58.29,16.01
2018,12,22,8,0,78.0,34.0,1.3,4.0,42.0,87.17,65.72
2018,12,22,8,15,109.5,48.5,1.35,4.5,65.5,118.93,96.25
2018,12,22,8,30,141.0,63.0,1.4,5.0,89.0,151.44,125.68
2018,12,22,8,45,183.5,76.5,1.5,5.5,118.0,188.66,158.62
2018,12,22,9,0,226.0,90.0,1.6,6.0,147.0,226.6,191.55
2018,12,22,9,15,175.0,107.5,1.55,6.4,155.5,220.47,186.0
2018,12,22,9,30,124.0,125.0,1.5,6.8,164.0,204.37,171.79
2018,12,22,9,45,185.0,135.5,1.45,7.15,201.0,247.1,207.88
2018,12,22,10,0,246.0,146.0,1.4,7.5,238.0,297.13,248.88
2018,12,22,10,15,248.0,158.5,1.3,7.75,256.5,308.8,257.26
2018,12,22,10,30,250.0,171.0,1.2,8.0,275.0,319.35,264.73
2018,12,22,10,45,314.0,169.0,1.05,8.25,306.0,346.45,285.71
2018,12,22,11,0,378.0,167.0,0.9,8.5,337.0,371.65,304.4
2018,12,22,11,15,440.5,158.5,0.9,8.8,362.0,392.61,319.68
2018,12,22,11,30,503.0,150.0,0.9,9.1,387.0,404.44,327.42
2018,12,22,11,45,432.5,167.5,0.9,9.45,373.0,375.14,302.51
2018,12,22,12,0,362.0,185.0,0.9,9.8,359.0,343.54,276.27
2018,12,22,12,15,269.0,195.0,0.9,10.1,324.0,301.22,241.9
2018,12,22,12,30,176.0,205.0,0.9,10.4,289.0,261.09,209.62
2018,12,22,12,45,134.0,196.5,0.9,10.75,259.5,229.99,184.38
2018,12,22,13,0,92.0,188.0,0.9,11.1,230.0,201.37,161.28
2018,12,22,13,15,55.5,169.5,0.95,11.1,194.5,169.5,135.88
2018,12,22,13,30,19.0,151.0,1.0,11.1,159.0,142.07,114.31
2018,12,22,13,45,65.5,156.5,1.05,11.1,182.5,152.75,121.54
2018,12,22,14,0,112.0,162.0,1.1,11.1,206.0,157.79,123.56
2018,12,22,14,15,86.5,147.0,1.1,11.0,179.5,137.68,107.94
2018,12,22,14,30,61.0,132.0,1.1,10.9,153.0,117.6,92.69
2018,12,22,14,45,68.5,116.0,1.05,10.8,137.0,100.62,79.2
2018,12,22,15,0,76.0,100.0,1.0,10.7,121.0,80.46,66.99
2018,12,22,15,15,95.0,84.0,1.0,10.7,106.5,68.75,56.45
2018,12,22,15,30,114.0,68.0,1.0,10.7,92.0,56.7,45.44
2018,12,22,15,45,95.0,55.5,0.9,9.75,72.5,46.79,36.36
2018,12,22,16,0,76.0,43.0,0.8,8.8,53.0,36.67,26.88
2018,12,22,16,15,55.0,29.5,0.8,8.65,35.5,25.59,15.71
2018,12,22,16,30,34.0,16.0,0.8,8.5,18.0,14.26,0.0
2018,12,22,16,45,17.0,8.0,0.85,8.3,9.0,7.63,0.0
2018,12,22,17,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,22,17,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.85,7.25,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.65,7.15,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.4,7.7,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.45,7.55,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.55,7.3,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.65,7.05,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.85,6.25,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.75,5.85,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.7,5.75,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.65,5.7,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.6,5.75,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.6,5.85,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.55,5.9,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.5,5.9,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.45,5.9,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.4,5.9,0.0,0.0,0.0
2018,12,23,7,15,16.0,3.0,0.35,6.15,3.5,0.0,0.0
2018,12,23,7,30,32.0,6.0,0.3,6.4,7.0,17.88,0.0
2018,12,23,7,45,16.0,15.5,0.25,6.7,16.0,21.58,1.33
2018,12,23,8,0,0.0,25.0,0.2,7.0,25.0,23.22,13.34
2018,12,23,8,15,0.0,37.0,0.2,7.3,37.0,35.28,24.63
2018,12,23,8,30,0.0,49.0,0.2,7.6,49.0,47.16,35.33
2018,12,23,8,45,32.5,66.0,0.25,7.95,74.0,84.97,68.41
2018,12,23,9,0,65.0,83.0,0.3,8.3,99.0,127.17,104.74
2018,12,23,9,15,57.5,92.5,0.3,9.0,108.5,125.47,102.99
2018,12,23,9,30,50.0,102.0,0.3,9.7,118.0,130.66,107.06
2018,12,23,9,45,52.5,114.0,0.35,10.45,132.0,143.81,117.73
2018,12,23,10,0,55.0,126.0,0.4,11.2,146.0,156.69,127.94
2018,12,23,10,15,139.0,147.0,0.65,11.8,203.5,229.96,188.58
2018,12,23,10,30,223.0,168.0,0.9,12.4,261.0,301.72,246.08
2018,12,23,10,45,295.5,160.0,1.15,13.0,289.0,327.3,266.1
2018,12,23,11,0,368.0,152.0,1.4,13.6,317.0,357.55,289.57
2018,12,23,11,15,317.0,174.0,1.45,13.75,319.0,340.15,274.44
2018,12,23,11,30,266.0,196.0,1.5,13.9,321.0,328.85,264.42
2018,12,23,11,45,212.5,199.5,1.55,14.1,300.0,294.76,236.59
2018,12,23,12,0,159.0,203.0,1.6,14.3,279.0,266.63,213.62
2018,12,23,12,15,360.5,167.5,1.6,14.25,339.5,314.67,250.38
2018,12,23,12,30,562.0,132.0,1.6,14.2,400.0,352.86,276.81
2018,12,23,12,45,471.0,148.5,1.65,14.2,370.0,312.31,243.48
2018,12,23,13,0,380.0,165.0,1.7,14.2,340.0,277.81,215.68
2018,12,23,13,15,288.0,175.0,1.65,14.1,305.0,242.2,187.57
2018,12,23,13,30,196.0,185.0,1.6,14.0,270.0,213.63,165.95
2018,12,23,13,45,191.0,171.5,1.6,13.9,250.5,190.7,146.67
2018,12,23,14,0,186.0,158.0,1.6,13.8,231.0,168.09,127.76
2018,12,23,14,15,156.0,143.5,1.55,13.55,201.5,141.74,107.3
2018,12,23,14,30,126.0,129.0,1.5,13.3,172.0,118.08,89.67
2018,12,23,14,45,89.5,111.5,1.45,13.1,140.5,94.87,73.1
2018,12,23,15,0,53.0,94.0,1.4,12.9,109.0,80.14,66.17
2018,12,23,15,15,26.5,71.0,1.4,12.9,78.5,62.36,50.3
2018,12,23,15,30,0.0,48.0,1.4,12.9,48.0,44.54,34.25
2018,12,23,15,45,0.0,35.5,1.1,11.65,35.5,32.97,23.82
2018,12,23,16,0,0.0,23.0,0.8,10.4,23.0,21.33,13.23
2018,12,23,16,15,0.0,15.5,0.8,10.15,15.5,14.37,6.36
2018,12,23,16,30,0.0,8.0,0.8,9.9,8.0,7.41,0.0
2018,12,23,16,45,0.0,4.0,0.8,9.65,4.0,3.81,0.0
2018,12,23,17,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,23,17,15,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.55,9.2,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.45,9.2,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.4,8.95,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.45,8.6,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.45,8.45,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.4,8.35,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.35,8.3,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.3,8.3,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.3,8.3,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.3,8.3,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.35,8.2,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.55,7.75,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.65,7.45,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.75,7.2,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.85,6.95,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.95,6.7,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.15,6.7,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,24,7,15,8.0,2.5,1.5,7.55,2.5,0.0,0.0
2018,12,24,7,30,16.0,5.0,1.6,7.9,5.0,10.84,0.0
2018,12,24,7,45,8.0,13.0,1.65,8.3,13.0,15.47,0.0
2018,12,24,8,0,0.0,21.0,1.7,8.7,21.0,19.49,10.08
2018,12,24,8,15,0.0,33.0,1.9,9.05,33.0,30.66,20.39
2018,12,24,8,30,0.0,45.0,2.1,9.4,45.0,42.63,31.05
2018,12,24,8,45,1.0,54.5,2.25,9.75,55.0,52.2,39.57
2018,12,24,9,0,2.0,64.0,2.4,10.1,65.0,61.8,47.99
2018,12,24,9,15,10.0,71.0,2.5,10.45,74.5,72.48,57.29
2018,12,24,9,30,18.0,78.0,2.6,10.8,84.0,86.87,69.68
2018,12,24,9,45,17.0,98.5,2.65,11.15,104.5,103.3,83.52
2018,12,24,10,0,16.0,119.0,2.7,11.5,125.0,123.06,100.0
2018,12,24,10,15,8.0,105.0,2.85,12.05,108.0,103.7,83.19
2018,12,24,10,30,0.0,91.0,3.0,12.6,91.0,85.21,67.2
2018,12,24,10,45,0.5,92.5,3.2,13.15,92.5,86.77,68.31
2018,12,24,11,0,1.0,94.0,3.4,13.7,94.0,88.35,69.42
2018,12,24,11,15,10.5,130.0,3.5,13.9,134.5,127.54,102.18
2018,12,24,11,30,20.0,166.0,3.6,14.1,175.0,166.2,134.04
2018,12,24,11,45,11.0,130.0,3.75,14.35,135.0,126.74,101.08
2018,12,24,12,0,2.0,94.0,3.9,14.6,95.0,88.47,69.08
2018,12,24,12,15,1.0,76.5,3.9,14.45,77.0,71.64,55.03
2018,12,24,12,30,0.0,59.0,3.9,14.3,59.0,54.88,40.95
2018,12,24,12,45,5.0,69.5,3.9,14.15,72.0,66.51,50.77
2018,12,24,13,0,10.0,80.0,3.9,14.0,85.0,77.82,60.24
2018,12,24,13,15,12.0,67.0,3.8,13.8,72.5,66.1,50.32
2018,12,24,13,30,14.0,54.0,3.7,13.6,60.0,54.16,40.16
2018,12,24,13,45,14.0,63.0,3.6,13.4,69.0,61.66,46.54
2018,12,24,14,0,14.0,72.0,3.5,13.2,78.0,68.85,52.69
2018,12,24,14,15,34.0,71.5,3.4,13.05,84.0,70.14,52.96
2018,12,24,14,30,54.0,71.0,3.3,12.9,90.0,66.99,49.67
2018,12,24,14,45,96.5,87.0,3.2,12.75,116.5,77.5,58.33
2018,12,24,15,0,139.0,103.0,3.1,12.6,143.0,82.71,68.61
2018,12,24,15,15,116.5,84.0,3.1,12.6,114.0,68.86,56.16
2018,12,24,15,30,94.0,65.0,3.1,12.6,85.0,54.54,43.18
2018,12,24,15,45,72.0,48.5,3.35,12.45,62.0,41.59,31.35
2018,12,24,16,0,50.0,32.0,3.6,12.3,39.0,28.19,19.07
2018,12,24,16,15,40.0,25.0,3.85,12.2,29.5,22.1,12.72
2018,12,24,16,30,30.0,18.0,4.1,12.1,20.0,15.9,0.0
2018,12,24,16,45,16.5,9.5,4.35,12.0,10.5,9.05,0.0
2018,12,24,17,0,3.0,1.0,4.6,11.9,1.0,0.0,0.0
2018,12,24,17,15,1.5,0.5,4.35,11.5,0.5,0.0,0.0
2018,12,24,17,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.4,8.85,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.0,8.35,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.55,7.75,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.05,7.1,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.35,5.05,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.45,4.7,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.55,4.35,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.45,3.65,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.35,3.4,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.25,3.2,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.25,3.05,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.35,2.95,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.45,2.9,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.55,2.95,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.55,3.05,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,12,25,7,15,62.5,5.0,1.55,4.05,6.0,0.0,0.0
2018,12,25,7,30,125.0,10.0,1.6,4.8,12.0,56.89,0.0
2018,12,25,7,45,304.5,18.5,1.7,5.6,43.5,157.8,29.98
2018,12,25,8,0,484.0,27.0,1.8,6.4,75.0,260.34,198.33
2018,12,25,8,15,568.0,31.5,1.95,6.9,113.5,315.12,255.02
2018,12,25,8,30,652.0,36.0,2.1,7.4,152.0,371.73,306.17
2018,12,25,8,45,704.5,39.0,2.3,7.85,192.0,412.23,342.62
2018,12,25,9,0,757.0,42.0,2.5,8.3,232.0,448.77,374.55
2018,12,25,9,15,787.0,45.0,2.7,8.85,269.0,476.16,397.72
2018,12,25,9,30,817.0,48.0,2.9,9.4,306.0,501.8,418.57
2018,12,25,9,45,836.5,51.0,3.1,9.95,339.0,519.62,432.45
2018,12,25,10,0,856.0,54.0,3.3,10.5,372.0,534.9,443.78
2018,12,25,10,15,872.5,55.0,3.6,10.9,399.0,543.43,449.87
2018,12,25,10,30,889.0,56.0,3.9,11.3,426.0,549.09,453.36
2018,12,25,10,45,901.5,56.0,4.15,11.75,446.5,548.43,451.48
2018,12,25,11,0,914.0,56.0,4.4,12.2,467.0,544.7,447.07
2018,12,25,11,15,922.0,56.0,4.5,12.5,480.5,535.51,437.85
2018,12,25,11,30,930.0,56.0,4.6,12.8,494.0,523.22,425.89
2018,12,25,11,45,933.5,56.0,4.75,13.05,500.0,505.67,409.61
2018,12,25,12,0,937.0,56.0,4.9,13.3,506.0,485.21,390.57
2018,12,25,12,15,935.5,56.5,4.9,13.5,504.5,460.26,367.29
2018,12,25,12,30,934.0,57.0,4.9,13.7,503.0,432.77,341.48
2018,12,25,12,45,929.0,58.0,4.95,13.9,494.5,402.05,312.65
2018,12,25,13,0,924.0,59.0,5.0,14.1,486.0,369.25,281.58
2018,12,25,13,15,917.0,58.0,5.0,14.15,469.5,332.04,246.61
2018,12,25,13,30,910.0,57.0,5.0,14.2,453.0,293.3,210.05
2018,12,25,13,45,899.0,55.5,4.95,14.25,429.5,251.85,171.47
2018,12,25,14,0,888.0,54.0,4.9,14.3,406.0,209.57,133.06
2018,12,25,14,15,870.0,53.0,4.7,14.05,376.5,166.13,96.24
2018,12,25,14,30,852.0,52.0,4.5,13.8,347.0,122.83,63.89
2018,12,25,14,45,825.5,50.0,4.25,13.6,312.0,78.71,38.94
2018,12,25,15,0,799.0,48.0,4.0,13.4,277.0,40.11,30.42
2018,12,25,15,15,760.0,45.0,4.0,13.4,238.0,34.23,25.11
2018,12,25,15,30,721.0,42.0,4.0,13.4,199.0,32.79,23.7
2018,12,25,15,45,659.0,37.5,3.35,11.9,158.5,30.01,21.15
2018,12,25,16,0,597.0,33.0,2.7,10.4,118.0,27.27,18.46
2018,12,25,16,15,489.5,27.5,2.55,9.75,81.5,23.55,14.2
2018,12,25,16,30,382.0,22.0,2.4,9.1,45.0,19.94,1.26
2018,12,25,16,45,207.0,12.5,2.3,8.5,23.5,11.91,0.0
2018,12,25,17,0,32.0,3.0,2.2,7.9,2.0,0.0,0.0
2018,12,25,17,15,16.0,1.5,2.25,7.7,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.3,6.95,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,2.25,6.3,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,2.1,5.75,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.95,5.3,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.8,4.15,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.8,3.85,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,2.05,4.1,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,2.05,4.1,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.9,3.65,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.75,3.25,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.65,2.9,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.55,2.6,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.45,2.4,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.4,2.25,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.35,2.15,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.25,2.3,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,12,26,7,15,35.0,4.0,1.15,3.1,4.5,0.0,0.0
2018,12,26,7,30,70.0,8.0,1.1,3.6,9.0,34.11,0.0
2018,12,26,7,45,63.0,21.5,1.0,4.15,24.5,59.77,5.45
2018,12,26,8,0,56.0,35.0,0.9,4.7,40.0,72.52,52.91
2018,12,26,8,15,67.0,50.5,1.15,5.45,60.0,95.44,75.84
2018,12,26,8,30,78.0,66.0,1.4,6.2,80.0,118.14,96.56
2018,12,26,8,45,95.5,82.5,1.65,6.95,103.5,145.34,120.63
2018,12,26,9,0,113.0,99.0,1.9,7.7,127.0,172.49,144.19
2018,12,26,9,15,247.0,102.5,2.15,8.2,176.5,252.63,212.95
2018,12,26,9,30,381.0,106.0,2.4,8.7,226.0,336.75,283.31
2018,12,26,9,45,485.5,99.0,2.6,9.25,268.5,385.26,323.09
2018,12,26,10,0,590.0,92.0,2.8,9.8,311.0,437.95,365.46
2018,12,26,10,15,687.0,83.5,2.9,10.2,356.0,479.13,397.8
2018,12,26,10,30,784.0,75.0,3.0,10.6,401.0,516.67,426.59
2018,12,26,10,45,832.5,69.5,3.05,11.05,430.5,529.49,434.97
2018,12,26,11,0,881.0,64.0,3.1,11.5,460.0,537.03,439.01
2018,12,26,11,15,905.0,61.5,2.95,11.75,478.5,533.72,433.93
2018,12,26,11,30,929.0,59.0,2.8,12.0,497.0,526.98,425.87
2018,12,26,11,45,931.0,60.0,2.7,12.3,503.0,509.82,409.45
2018,12,26,12,0,933.0,61.0,2.6,12.6,509.0,489.78,390.49
2018,12,26,12,15,928.5,62.0,2.6,12.75,507.0,464.13,367.26
2018,12,26,12,30,924.0,63.0,2.6,12.9,505.0,436.1,341.66
2018,12,26,12,45,891.5,69.5,2.6,13.1,489.5,400.74,310.06
2018,12,26,13,0,859.0,76.0,2.6,13.3,474.0,363.11,276.35
2018,12,26,13,15,856.5,74.0,2.55,13.25,459.0,327.93,243.77
2018,12,26,13,30,854.0,72.0,2.5,13.2,444.0,291.07,209.38
2018,12,26,13,45,819.0,74.5,2.45,13.2,416.0,249.49,172.25
2018,12,26,14,0,784.0,77.0,2.4,13.2,388.0,209.17,137.06
2018,12,26,14,15,733.0,77.0,2.1,12.9,351.0,162.44,99.23
2018,12,26,14,30,682.0,77.0,1.8,12.6,314.0,122.15,70.18
2018,12,26,14,45,717.0,66.5,1.5,12.25,293.5,85.04,46.88
2018,12,26,15,0,752.0,56.0,1.2,11.9,273.0,42.31,32.62
2018,12,26,15,15,675.0,55.5,1.2,11.9,229.5,43.25,33.45
2018,12,26,15,30,598.0,55.0,1.2,11.9,186.0,40.58,30.9
2018,12,26,15,45,489.5,49.0,1.15,10.55,142.0,37.13,27.71
2018,12,26,16,0,381.0,43.0,1.1,9.2,98.0,33.74,24.35
2018,12,26,16,15,300.5,33.0,1.15,8.75,67.5,26.52,16.92
2018,12,26,16,30,220.0,23.0,1.2,8.3,37.0,19.01,2.19
2018,12,26,16,45,121.5,13.0,1.25,7.85,19.5,12.39,0.0
2018,12,26,17,0,23.0,3.0,1.3,7.4,2.0,0.0,0.0
2018,12,26,17,15,11.5,1.5,1.35,7.1,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.45,6.45,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.45,5.1,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.45,4.7,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.55,4.55,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.6,4.25,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,1.7,3.55,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,1.65,3.2,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,1.55,2.65,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,1.5,2.35,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,1.5,2.05,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,1.55,1.8,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,1.6,1.7,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,1.65,1.6,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,1.85,1.55,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.0,1.6,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.1,1.65,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.2,1.7,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.25,1.7,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.3,1.7,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.35,1.75,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.4,1.8,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.45,1.85,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.5,1.9,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.6,2.1,0.0,0.0,0.0
2018,12,27,7,15,77.0,5.5,2.9,2.85,6.5,0.0,0.0
2018,12,27,7,30,154.0,11.0,3.2,3.6,13.0,68.7,0.0
2018,12,27,7,45,332.0,18.0,3.5,4.35,44.0,167.81,17.56
2018,12,27,8,0,510.0,25.0,3.8,5.1,75.0,269.54,206.04
2018,12,27,8,15,597.0,29.5,4.05,5.7,115.0,325.9,266.43
2018,12,27,8,30,684.0,34.0,4.3,6.3,155.0,381.48,318.05
2018,12,27,8,45,732.0,37.0,4.55,6.9,195.0,419.9,353.64
2018,12,27,9,0,780.0,40.0,4.8,7.5,235.0,458.15,387.59
2018,12,27,9,15,809.5,43.0,5.1,8.1,272.5,485.81,411.65
2018,12,27,9,30,839.0,46.0,5.4,8.7,310.0,511.66,433.28
2018,12,27,9,45,858.0,48.5,5.7,9.25,343.0,528.99,447.28
2018,12,27,10,0,877.0,51.0,6.0,9.8,376.0,543.74,458.62
2018,12,27,10,15,893.5,52.0,6.1,10.25,403.5,552.54,464.52
2018,12,27,10,30,910.0,53.0,6.2,10.7,431.0,558.4,467.7
2018,12,27,10,45,922.0,53.0,6.3,11.15,452.0,557.6,465.22
2018,12,27,11,0,934.0,53.0,6.4,11.6,473.0,553.67,459.97
2018,12,27,11,15,941.0,53.5,6.45,11.8,487.0,544.51,450.55
2018,12,27,11,30,948.0,54.0,6.5,12.0,501.0,532.2,438.3
2018,12,27,11,45,951.5,53.5,6.55,12.25,507.0,514.0,420.92
2018,12,27,12,0,955.0,53.0,6.6,12.5,513.0,492.84,400.76
2018,12,27,12,15,953.5,54.0,6.55,12.55,512.0,468.17,377.48
2018,12,27,12,30,952.0,55.0,6.5,12.6,511.0,440.88,351.57
2018,12,27,12,45,947.0,55.5,6.45,12.65,502.0,409.29,321.68
2018,12,27,13,0,942.0,56.0,6.4,12.7,493.0,375.59,289.5
2018,12,27,13,15,934.5,55.5,6.35,12.65,476.5,338.22,253.98
2018,12,27,13,30,927.0,55.0,6.3,12.6,460.0,299.29,216.82
2018,12,27,13,45,914.0,54.0,6.2,12.55,436.0,257.27,177.34
2018,12,27,14,0,901.0,53.0,6.1,12.5,412.0,214.52,138.07
2018,12,27,14,15,883.0,51.5,5.95,12.25,382.0,170.12,99.82
2018,12,27,14,30,865.0,50.0,5.8,12.0,352.0,125.88,65.91
2018,12,27,14,45,839.0,48.0,5.6,11.8,317.0,81.2,39.56
2018,12,27,15,0,813.0,46.0,5.4,11.6,282.0,38.62,29.3
2018,12,27,15,15,775.0,43.5,5.4,11.6,243.0,36.73,27.55
2018,12,27,15,30,737.0,41.0,5.4,11.6,204.0,31.82,23.01
2018,12,27,15,45,676.5,37.0,4.85,10.5,163.5,29.45,20.79
2018,12,27,16,0,616.0,33.0,4.3,9.4,123.0,27.14,18.46
2018,12,27,16,15,513.0,27.5,4.15,8.8,85.5,23.39,14.3
2018,12,27,16,30,410.0,22.0,4.0,8.2,48.0,19.72,3.63
2018,12,27,16,45,224.0,13.0,3.9,7.65,25.5,12.39,0.0
2018,12,27,17,0,38.0,4.0,3.8,7.1,3.0,0.0,0.0
2018,12,27,17,15,19.0,2.0,3.8,6.85,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.8,6.6,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.85,6.4,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.9,6.2,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.7,5.9,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.5,5.6,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.35,5.35,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.2,5.1,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.15,4.95,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.1,4.8,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.05,4.65,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.0,4.4,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.0,4.3,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,2.95,4.15,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.85,3.8,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.8,3.6,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.75,3.4,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.7,3.2,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.75,3.1,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.85,2.85,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.9,2.7,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.85,2.55,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.8,2.4,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.75,2.25,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.7,2.1,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.75,2.05,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.85,1.9,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.9,1.8,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.9,1.75,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.9,1.7,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.9,1.6,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.85,1.45,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.8,1.4,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.8,1.35,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.8,1.3,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.75,1.2,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.7,1.1,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.7,0.9,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.7,0.85,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.7,0.8,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.7,0.75,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.7,0.7,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.7,0.65,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.7,0.6,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.6,0.4,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.55,0.4,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.5,0.4,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.45,0.35,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.4,0.3,0.0,0.0,0.0
2018,12,28,7,15,43.0,4.5,2.6,0.9,5.0,0.0,0.0
2018,12,28,7,30,86.0,9.0,2.8,1.5,10.0,41.07,0.0
2018,12,28,7,45,219.5,20.5,3.0,2.15,38.0,128.22,7.09
2018,12,28,8,0,353.0,32.0,3.2,2.8,66.0,214.09,164.38
2018,12,28,8,15,514.5,34.0,3.3,3.4,110.5,293.04,241.31
2018,12,28,8,30,676.0,36.0,3.4,4.0,155.0,383.2,320.98
2018,12,28,8,45,700.5,40.5,3.45,4.55,190.5,412.29,348.47
2018,12,28,9,0,725.0,45.0,3.5,5.1,226.0,440.05,373.46
2018,12,28,9,15,756.5,49.0,3.7,5.85,263.5,469.3,398.33
2018,12,28,9,30,788.0,53.0,3.9,6.6,301.0,496.78,420.73
2018,12,28,9,45,840.5,49.5,4.05,7.3,339.0,521.24,440.27
2018,12,28,10,0,893.0,46.0,4.2,8.0,377.0,547.08,460.25
2018,12,28,10,15,907.5,47.5,4.2,8.5,404.5,555.61,465.47
2018,12,28,10,30,922.0,49.0,4.2,9.0,432.0,561.12,468.0
2018,12,28,10,45,931.5,50.0,4.15,9.5,453.0,560.23,464.99
2018,12,28,11,0,941.0,51.0,4.1,10.0,474.0,556.18,459.25
2018,12,28,11,15,946.5,51.5,4.15,10.25,487.5,546.3,449.4
2018,12,28,11,30,952.0,52.0,4.2,10.5,501.0,533.29,436.8
2018,12,28,11,45,954.5,52.5,4.2,10.8,507.5,515.73,420.03
2018,12,28,12,0,957.0,53.0,4.2,11.1,514.0,495.2,400.55
2018,12,28,12,15,954.0,54.5,4.15,11.2,513.0,470.42,377.43
2018,12,28,12,30,951.0,56.0,4.1,11.3,512.0,443.07,351.77
2018,12,28,12,45,944.0,57.5,4.05,11.45,503.5,411.8,322.42
2018,12,28,13,0,937.0,59.0,4.0,11.6,495.0,378.49,290.89
2018,12,28,13,15,930.5,58.0,3.95,11.6,478.5,341.12,255.75
2018,12,28,13,30,924.0,57.0,3.9,11.6,462.0,302.13,218.87
2018,12,28,13,45,914.0,55.0,3.85,11.6,438.5,260.0,179.48
2018,12,28,14,0,904.0,53.0,3.8,11.6,415.0,216.93,139.98
2018,12,28,14,15,887.0,52.0,3.5,11.4,385.5,172.98,102.03
2018,12,28,14,30,870.0,51.0,3.2,11.2,356.0,129.05,68.18
2018,12,28,14,45,845.0,49.0,2.9,10.95,321.0,84.13,41.27
2018,12,28,15,0,820.0,47.0,2.6,10.7,286.0,40.43,31.07
2018,12,28,15,15,782.5,44.5,2.6,10.7,247.0,37.51,28.4
2018,12,28,15,30,745.0,42.0,2.6,10.7,208.0,32.65,23.9
2018,12,28,15,45,683.5,38.0,2.0,8.75,167.0,30.3,21.78
2018,12,28,16,0,622.0,34.0,1.4,6.8,126.0,28.03,19.55
2018,12,28,16,15,517.0,28.5,1.45,6.25,88.0,24.32,15.4
2018,12,28,16,30,412.0,23.0,1.5,5.7,50.0,20.71,5.32
2018,12,28,16,45,225.0,13.5,1.5,5.15,26.5,12.87,0.0
2018,12,28,17,0,38.0,4.0,1.5,4.6,3.0,0.0,0.0
2018,12,28,17,15,19.0,2.0,1.55,4.4,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.65,4.05,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.75,3.75,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.85,3.45,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.9,3.15,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.9,2.9,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.9,2.8,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.9,2.7,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.9,2.6,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.8,2.4,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.75,2.3,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.7,2.2,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.7,2.1,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.65,1.9,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.6,1.8,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.6,1.75,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.6,1.7,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.55,1.6,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.5,1.45,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.45,1.35,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.4,1.25,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.35,1.15,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.25,1.05,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.2,0.95,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.15,0.8,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.1,0.65,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.1,0.55,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.15,0.45,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.2,0.15,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,12,29,7,15,44.0,4.5,1.25,0.65,5.0,0.0,0.0
2018,12,29,7,30,88.0,9.0,1.3,1.4,10.0,41.81,0.0
2018,12,29,7,45,210.0,20.0,1.4,2.15,36.5,123.69,1.72
2018,12,29,8,0,332.0,31.0,1.5,2.9,63.0,204.11,155.57
2018,12,29,8,15,486.5,33.5,1.55,3.45,106.0,279.8,228.93
2018,12,29,8,30,641.0,36.0,1.6,4.0,149.0,366.58,304.66
2018,12,29,8,45,690.0,39.5,1.65,4.6,188.0,406.06,339.92
2018,12,29,9,0,739.0,43.0,1.7,5.2,227.0,445.11,373.46
2018,12,29,9,15,770.0,46.0,1.7,5.85,264.0,469.59,393.76
2018,12,29,9,30,801.0,49.0,1.7,6.5,301.0,495.95,414.53
2018,12,29,9,45,821.0,51.5,1.7,7.15,333.5,513.69,427.62
2018,12,29,10,0,841.0,54.0,1.7,7.8,366.0,528.98,438.24
2018,12,29,10,15,856.0,56.0,1.7,8.25,393.0,538.27,444.04
2018,12,29,10,30,871.0,58.0,1.7,8.7,420.0,544.71,447.33
2018,12,29,10,45,881.5,58.5,1.65,9.15,440.0,544.04,444.63
2018,12,29,11,0,892.0,59.0,1.6,9.6,460.0,540.37,439.42
2018,12,29,11,15,897.5,59.5,1.7,9.95,473.5,531.06,430.56
2018,12,29,11,30,903.0,60.0,1.8,10.3,487.0,518.78,419.11
2018,12,29,11,45,905.5,61.0,1.9,10.7,493.5,502.61,404.22
2018,12,29,12,0,908.0,62.0,2.0,11.1,500.0,483.6,386.71
2018,12,29,12,15,905.5,62.5,2.1,11.35,498.5,459.13,364.71
2018,12,29,12,30,903.0,63.0,2.2,11.6,497.0,432.24,340.26
2018,12,29,12,45,896.0,63.5,2.25,11.85,488.0,401.37,312.0
2018,12,29,13,0,889.0,64.0,2.3,12.1,479.0,368.61,281.67
2018,12,29,13,15,876.5,64.0,2.25,12.15,461.5,331.98,247.89
2018,12,29,13,30,864.0,64.0,2.2,12.2,444.0,294.24,212.87
2018,12,29,13,45,852.5,62.5,2.15,12.25,421.5,254.49,176.15
2018,12,29,14,0,841.0,61.0,2.1,12.3,399.0,213.99,139.41
2018,12,29,14,15,819.0,60.0,1.85,12.1,369.5,168.0,100.3
2018,12,29,14,30,797.0,59.0,1.6,11.9,340.0,126.24,68.29
2018,12,29,14,45,615.0,75.0,1.35,11.7,279.0,87.31,50.23
2018,12,29,15,0,433.0,91.0,1.1,11.5,218.0,67.16,54.97
2018,12,29,15,15,287.0,88.5,1.1,11.5,168.0,64.49,52.54
2018,12,29,15,30,141.0,86.0,1.1,11.5,118.0,69.56,56.86
2018,12,29,15,45,274.5,63.0,0.9,10.55,109.5,47.43,36.94
2018,12,29,16,0,408.0,40.0,0.7,9.6,101.0,30.66,21.68
2018,12,29,16,15,382.0,32.0,0.65,9.45,74.5,25.31,16.13
2018,12,29,16,30,356.0,24.0,0.6,9.3,48.0,19.76,5.62
2018,12,29,16,45,193.5,13.5,0.55,9.2,25.0,12.87,0.0
2018,12,29,17,0,31.0,3.0,0.5,9.1,2.0,0.0,0.0
2018,12,29,17,15,15.5,1.5,0.5,9.0,1.0,0.0,0.0
2018,12,29,17,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,0.55,8.8,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,0.65,8.45,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,0.75,7.95,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,0.85,7.1,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,0.95,6.8,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.05,6.6,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.15,6.15,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,0.95,5.35,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,0.6,5.95,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,0.5,6.1,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,0.4,6.05,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,0.15,5.95,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,0.0,5.9,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,0.15,5.6,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,0.3,5.3,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,0.75,4.45,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,1.65,3.65,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,1.9,3.6,0.0,0.0,0.0
2018,12,30,7,15,26.5,4.0,2.0,3.7,4.5,0.0,0.0
2018,12,30,7,30,53.0,8.0,2.1,3.8,9.0,27.63,0.0
2018,12,30,7,45,148.0,20.5,2.15,3.85,32.5,98.66,0.0
2018,12,30,8,0,243.0,33.0,2.2,3.9,56.0,167.78,127.06
2018,12,30,8,15,306.5,43.0,2.05,4.15,87.0,211.33,172.94
2018,12,30,8,30,370.0,53.0,1.9,4.4,118.0,259.96,217.33
2018,12,30,8,45,470.5,58.5,1.75,4.6,162.0,322.39,271.84
2018,12,30,9,0,571.0,64.0,1.6,4.8,206.0,386.58,326.14
2018,12,30,9,15,670.0,61.0,1.45,5.2,253.0,441.0,370.63
2018,12,30,9,30,769.0,58.0,1.3,5.6,300.0,493.52,411.98
2018,12,30,9,45,798.0,59.0,1.15,5.95,333.0,514.09,426.58
2018,12,30,10,0,827.0,60.0,1.0,6.3,366.0,532.29,438.78
2018,12,30,10,15,844.5,61.5,0.9,6.6,394.0,542.11,444.33
2018,12,30,10,30,862.0,63.0,0.8,6.9,422.0,546.5,445.43
2018,12,30,10,45,796.0,79.5,0.7,7.2,423.5,524.45,425.59
2018,12,30,11,0,730.0,96.0,0.6,7.5,425.0,498.15,402.79
2018,12,30,11,15,768.5,90.0,0.8,8.0,445.5,499.58,403.81
2018,12,30,11,30,807.0,84.0,1.0,8.5,466.0,498.39,401.94
2018,12,30,11,45,860.0,74.0,1.25,9.0,486.0,496.27,399.05
2018,12,30,12,0,913.0,64.0,1.5,9.5,506.0,489.52,391.76
2018,12,30,12,15,911.5,64.0,1.65,9.95,504.5,464.89,369.67
2018,12,30,12,30,910.0,64.0,1.8,10.4,503.0,437.79,345.11
2018,12,30,12,45,904.5,64.5,1.95,10.9,494.0,407.3,317.18
2018,12,30,13,0,899.0,65.0,2.1,11.4,485.0,374.8,287.0
2018,12,30,13,15,890.5,64.5,2.05,11.65,469.0,338.61,253.26
2018,12,30,13,30,882.0,64.0,2.0,11.9,453.0,300.98,218.02
2018,12,30,13,45,869.0,63.0,1.95,12.2,430.0,260.63,180.65
2018,12,30,14,0,856.0,62.0,1.9,12.5,407.0,219.6,143.34
2018,12,30,14,15,836.5,60.5,1.7,12.45,378.0,172.88,103.41
2018,12,30,14,30,817.0,59.0,1.5,12.4,349.0,130.12,70.31
2018,12,30,14,45,789.5,57.0,1.3,12.3,314.5,87.14,43.87
2018,12,30,15,0,762.0,55.0,1.1,12.2,280.0,45.83,35.74
2018,12,30,15,15,704.0,53.5,1.1,12.2,239.5,41.15,31.54
2018,12,30,15,30,646.0,52.0,1.1,12.2,199.0,41.38,31.62
2018,12,30,15,45,488.5,50.0,1.05,10.7,148.5,37.59,28.17
2018,12,30,16,0,331.0,48.0,1.0,9.2,98.0,36.72,27.13
2018,12,30,16,15,282.0,37.0,1.05,8.65,70.0,28.78,19.25
2018,12,30,16,30,233.0,26.0,1.1,8.1,42.0,21.57,7.61
2018,12,30,16,45,130.5,15.0,1.15,7.55,22.5,14.3,0.0
2018,12,30,17,0,28.0,4.0,1.2,7.0,3.0,0.0,0.0
2018,12,30,17,15,14.0,2.0,1.25,6.75,1.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,1.05,5.3,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,1.05,5.1,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,1.15,4.7,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,1.45,4.2,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,1.8,4.15,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,2.4,4.25,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,2.7,4.3,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,2.6,3.7,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,2.6,3.35,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,2.55,2.85,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,2.5,2.7,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,2.5,2.55,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,2.5,2.4,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,2.55,2.35,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,2.6,2.3,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,2.7,2.3,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,2.8,2.3,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,3.05,2.35,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,3.3,2.4,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,3.55,2.4,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,3.8,2.4,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,3.95,2.4,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,4.1,2.4,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,4.25,2.4,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,4.4,2.4,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,4.5,2.4,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,4.6,2.4,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,4.75,2.4,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,4.9,2.4,0.0,0.0,0.0
2018,12,31,7,15,79.0,5.0,4.9,2.75,6.0,0.0,0.0
2018,12,31,7,30,158.0,10.0,4.9,3.1,12.0,69.18,0.0
2018,12,31,7,45,324.0,18.0,4.95,3.45,42.0,163.63,0.0
2018,12,31,8,0,490.0,26.0,5.0,3.8,72.0,261.77,199.76
2018,12,31,8,15,554.5,32.0,5.15,4.35,109.0,309.61,255.0
2018,12,31,8,30,619.0,38.0,5.3,4.9,146.0,358.81,301.88
2018,12,31,8,45,709.5,38.0,5.45,5.5,191.5,414.58,352.26
2018,12,31,9,0,800.0,38.0,5.6,6.1,237.0,467.22,398.57
2018,12,31,9,15,831.0,40.5,5.8,6.65,275.5,495.76,423.52
2018,12,31,9,30,862.0,43.0,6.0,7.2,314.0,522.5,446.02
2018,12,31,9,45,882.0,45.5,6.2,7.8,348.0,541.05,460.85
2018,12,31,10,0,902.0,48.0,6.4,8.4,382.0,556.95,472.93
2018,12,31,10,15,916.0,49.5,6.45,8.8,410.0,565.49,478.62
2018,12,31,10,30,930.0,51.0,6.5,9.2,438.0,570.99,481.5
2018,12,31,10,45,939.5,52.0,6.5,9.6,459.5,570.33,478.99
2018,12,31,11,0,949.0,53.0,6.5,10.0,481.0,566.48,473.65
2018,12,31,11,15,954.0,53.5,6.45,10.2,495.0,556.49,463.36
2018,12,31,11,30,959.0,54.0,6.4,10.4,509.0,543.37,450.27
2018,12,31,11,45,960.0,55.0,6.35,10.65,515.5,525.71,433.12
2018,12,31,12,0,961.0,56.0,6.3,10.9,522.0,505.1,413.23
2018,12,31,12,15,958.5,57.0,6.3,11.0,521.0,480.08,389.67
2018,12,31,12,30,956.0,58.0,6.3,11.1,520.0,452.47,363.5
2018,12,31,12,45,950.0,59.0,6.25,11.2,511.5,421.06,333.68
2018,12,31,13,0,944.0,60.0,6.2,11.3,503.0,387.53,301.59
2018,12,31,13,15,936.5,60.0,6.15,11.35,487.0,350.66,266.32
2018,12,31,13,30,929.0,60.0,6.1,11.4,471.0,312.17,229.35
2018,12,31,13,45,918.0,58.5,6.05,11.4,447.5,270.07,189.52
2018,12,31,14,0,907.0,57.0,6.0,11.4,424.0,227.06,149.55
2018,12,31,14,15,890.0,55.5,5.8,11.25,394.5,182.44,110.36
2018,12,31,14,30,873.0,54.0,5.6,11.1,365.0,137.85,74.97
2018,12,31,14,45,848.5,52.0,5.4,10.9,330.0,92.64,46.35
2018,12,31,15,0,824.0,50.0,5.2,10.7,295.0,48.57,38.41
2018,12,31,15,15,787.0,47.0,5.2,10.7,255.5,35.61,26.67
2018,12,31,15,30,750.0,44.0,5.2,10.7,216.0,34.2,25.29
2018,12,31,15,45,468.0,43.5,3.0,10.35,144.0,31.81,23.0
2018,12,31,16,0,186.0,43.0,0.8,10.0,72.0,32.51,23.36
2018,12,31,16,15,135.5,35.0,0.8,9.65,52.5,28.74,19.23
2018,12,31,16,30,85.0,27.0,0.8,9.3,33.0,22.25,8.8
2018,12,31,16,45,58.0,15.5,0.85,8.95,18.0,14.77,0.0
2018,12,31,17,0,31.0,4.0,0.9,8.6,3.0,0.0,0.0
2018,12,31,17,15,15.5,2.0,0.9,8.5,1.5,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.75,8.3,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.9,6.8,0.0,0.0,0.0
